Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,45,179.5,19.0,1.45,11.0,39.0,86.64,30.91
2016,2,1,8,0,359.0,38.0,1.6,12.0,78.0,184.89,137.96
2016,2,1,8,15,458.5,48.0,1.75,12.5,127.0,254.03,200.42
2016,2,1,8,30,558.0,58.0,1.9,13.0,176.0,331.9,268.13
2016,2,1,8,45,626.0,63.5,2.1,13.5,228.0,397.16,324.44
2016,2,1,9,0,694.0,69.0,2.3,14.0,280.0,466.74,382.46
2016,2,1,9,15,732.5,73.5,2.6,14.5,329.5,521.88,427.68
2016,2,1,9,30,771.0,78.0,2.9,15.0,379.0,575.4,470.45
2016,2,1,9,45,426.5,141.0,3.25,16.0,311.0,448.24,366.21
2016,2,1,10,0,82.0,204.0,3.6,17.0,243.0,273.2,219.86
2016,2,1,10,15,476.5,145.5,3.9,17.5,397.5,512.47,417.11
2016,2,1,10,30,871.0,87.0,4.2,18.0,552.0,749.12,598.64
2016,2,1,10,45,884.5,88.5,4.5,18.5,585.5,778.84,618.15
2016,2,1,11,0,898.0,90.0,4.8,19.0,619.0,801.16,633.66
2016,2,1,11,15,907.0,91.5,5.05,19.5,644.5,821.63,647.59
2016,2,1,11,30,916.0,93.0,5.3,20.0,670.0,838.88,659.23
2016,2,1,11,45,917.5,95.5,5.55,20.5,687.0,847.83,664.92
2016,2,1,12,0,919.0,98.0,5.8,21.0,704.0,853.24,668.16
2016,2,1,12,15,921.5,98.5,5.95,21.0,713.0,853.68,668.75
2016,2,1,12,30,924.0,99.0,6.1,21.0,722.0,850.56,666.91
2016,2,1,12,45,923.0,100.0,6.35,21.0,722.0,841.62,661.37
2016,2,1,13,0,922.0,101.0,6.6,21.0,722.0,829.19,653.34
2016,2,1,13,15,918.5,100.5,6.75,21.0,713.0,809.83,639.85
2016,2,1,13,30,915.0,100.0,6.9,21.0,704.0,787.24,624.0
2016,2,1,13,45,907.5,99.5,7.05,21.0,686.5,758.66,603.65
2016,2,1,14,0,900.0,99.0,7.2,21.0,669.0,727.31,581.14
2016,2,1,14,15,890.0,98.0,7.2,21.0,643.5,693.05,554.78
2016,2,1,14,30,880.0,97.0,7.2,21.0,618.0,654.35,524.16
2016,2,1,14,45,862.0,96.0,7.2,21.0,584.0,608.95,487.8
2016,2,1,15,0,844.0,95.0,7.2,21.0,550.0,562.41,449.84
2016,2,1,15,15,824.0,92.5,6.9,21.0,510.5,512.49,408.07
2016,2,1,15,30,804.0,90.0,6.6,21.0,471.0,462.23,365.22
2016,2,1,15,45,766.0,88.5,6.3,21.0,424.0,405.54,316.59
2016,2,1,16,0,728.0,87.0,6.0,21.0,377.0,350.05,268.22
2016,2,1,16,15,688.0,82.0,5.45,20.5,328.5,293.58,218.87
2016,2,1,16,30,648.0,77.0,4.9,20.0,280.0,240.17,171.76
2016,2,1,16,45,581.5,70.5,4.4,19.5,228.5,183.43,123.51
2016,2,1,17,0,515.0,64.0,3.9,19.0,177.0,133.45,82.83
2016,2,1,17,15,422.0,53.0,3.75,18.5,129.0,83.98,47.23
2016,2,1,17,30,329.0,42.0,3.6,18.0,81.0,45.09,24.55
2016,2,1,17,45,164.5,21.0,3.45,17.5,40.5,16.18,4.85
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,16.5,3.15,8.0,44.0,102.32,43.02
2016,2,2,8,0,479.0,33.0,3.5,9.0,88.0,222.74,169.1
2016,2,2,8,15,576.0,41.0,3.75,10.0,140.0,290.93,232.86
2016,2,2,8,30,673.0,49.0,4.0,11.0,192.0,371.46,304.34
2016,2,2,8,45,728.0,54.0,4.3,12.0,246.0,435.32,360.66
2016,2,2,9,0,783.0,59.0,4.6,13.0,300.0,502.09,417.29
2016,2,2,9,15,819.0,63.0,4.95,13.5,351.5,559.12,465.23
2016,2,2,9,30,855.0,67.0,5.3,14.0,403.0,616.55,512.15
2016,2,2,9,45,877.5,70.5,5.7,14.5,450.0,664.55,550.65
2016,2,2,10,0,900.0,74.0,6.1,15.0,497.0,706.92,583.0
2016,2,2,10,15,917.5,76.0,6.05,15.0,538.5,746.43,611.79
2016,2,2,10,30,935.0,78.0,6.0,15.0,580.0,783.71,638.58
2016,2,2,10,45,945.0,80.5,5.95,15.5,614.0,813.36,658.1
2016,2,2,11,0,955.0,83.0,5.9,16.0,648.0,839.93,675.19
2016,2,2,11,15,963.5,84.5,5.85,16.0,674.5,860.92,689.37
2016,2,2,11,30,972.0,86.0,5.8,16.0,701.0,878.46,701.07
2016,2,2,11,45,975.0,87.5,5.8,16.5,719.0,887.97,705.85
2016,2,2,12,0,978.0,89.0,5.8,17.0,737.0,893.73,708.05
2016,2,2,12,15,980.5,89.5,5.7,17.0,746.0,894.19,707.37
2016,2,2,12,30,983.0,90.0,5.6,17.0,755.0,890.84,704.1
2016,2,2,12,45,982.5,90.0,5.55,17.5,755.0,880.76,695.03
2016,2,2,13,0,982.0,90.0,5.5,18.0,755.0,866.95,683.47
2016,2,2,13,15,979.0,89.5,5.4,18.0,746.5,847.04,668.68
2016,2,2,13,30,976.0,89.0,5.3,18.0,738.0,823.65,651.49
2016,2,2,13,45,970.5,88.5,5.25,18.0,720.0,795.1,630.85
2016,2,2,14,0,965.0,88.0,5.2,18.0,702.0,763.45,607.95
2016,2,2,14,15,956.5,86.5,5.05,18.0,676.0,725.84,579.87
2016,2,2,14,30,948.0,85.0,4.9,18.0,650.0,685.7,548.1
2016,2,2,14,45,936.0,83.0,4.8,18.0,616.5,640.65,512.25
2016,2,2,15,0,924.0,81.0,4.7,18.0,583.0,593.78,474.27
2016,2,2,15,15,906.5,79.0,4.35,17.5,542.0,542.56,432.19
2016,2,2,15,30,889.0,77.0,4.0,17.0,501.0,490.52,388.63
2016,2,2,15,45,865.0,73.5,3.7,17.0,454.5,433.5,339.61
2016,2,2,16,0,841.0,70.0,3.4,17.0,408.0,376.97,289.85
2016,2,2,16,15,805.5,66.5,2.95,16.0,357.0,317.66,237.93
2016,2,2,16,30,770.0,63.0,2.5,15.0,306.0,260.72,187.16
2016,2,2,16,45,713.5,57.5,2.1,14.0,252.5,200.29,134.51
2016,2,2,17,0,657.0,52.0,1.7,13.0,199.0,145.34,88.3
2016,2,2,17,15,563.0,44.5,1.7,12.0,147.0,89.29,47.1
2016,2,2,17,30,469.0,37.0,1.7,11.0,95.0,45.17,22.19
2016,2,2,17,45,287.0,24.0,1.75,10.5,54.0,18.76,7.61
2016,2,2,18,0,105.0,11.0,1.8,10.0,13.0,10.81,0.0
2016,2,2,18,15,52.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,251.5,16.0,4.85,2.5,45.5,106.06,50.85
2016,2,3,8,0,503.0,32.0,5.2,3.0,91.0,227.12,177.28
2016,2,3,8,15,595.0,40.0,5.35,3.5,143.5,298.77,246.26
2016,2,3,8,30,687.0,48.0,5.5,4.0,196.0,378.12,319.76
2016,2,3,8,45,747.0,52.0,5.65,4.5,251.0,444.09,380.37
2016,2,3,9,0,807.0,56.0,5.8,5.0,306.0,513.36,441.78
2016,2,3,9,15,840.5,59.5,5.7,5.5,358.0,569.42,489.74
2016,2,3,9,30,874.0,63.0,5.6,6.0,410.0,621.72,533.02
2016,2,3,9,45,898.0,65.0,5.55,6.5,457.0,669.5,571.29
2016,2,3,10,0,922.0,67.0,5.5,7.0,504.0,716.06,605.71
2016,2,3,10,15,938.0,69.0,5.45,7.5,545.5,755.29,633.64
2016,2,3,10,30,954.0,71.0,5.4,8.0,587.0,792.14,659.31
2016,2,3,10,45,964.5,73.0,5.4,8.5,621.0,822.15,679.65
2016,2,3,11,0,975.0,75.0,5.4,9.0,655.0,849.03,697.5
2016,2,3,11,15,982.5,76.0,5.35,9.5,681.0,869.08,709.82
2016,2,3,11,30,990.0,77.0,5.3,10.0,707.0,885.58,719.52
2016,2,3,11,45,991.5,79.5,5.3,10.5,724.5,895.22,724.48
2016,2,3,12,0,993.0,82.0,5.3,11.0,742.0,901.02,726.75
2016,2,3,12,15,995.0,82.0,5.2,11.0,751.5,900.59,725.3
2016,2,3,12,30,997.0,82.0,5.1,11.0,761.0,896.29,721.2
2016,2,3,12,45,995.5,83.0,5.1,11.5,761.0,886.45,712.47
2016,2,3,13,0,994.0,84.0,5.1,12.0,761.0,872.83,701.17
2016,2,3,13,15,991.5,83.5,5.05,12.0,752.0,853.14,686.55
2016,2,3,13,30,989.0,83.0,5.0,12.0,743.0,829.89,669.42
2016,2,3,13,45,983.0,82.5,4.95,12.0,725.5,800.69,647.91
2016,2,3,14,0,977.0,82.0,4.9,12.0,708.0,768.36,624.08
2016,2,3,14,15,969.5,81.0,4.85,12.0,682.5,731.56,596.82
2016,2,3,14,30,962.0,80.0,4.8,12.0,657.0,692.11,565.5
2016,2,3,14,45,948.5,79.0,4.8,12.0,623.0,646.66,528.91
2016,2,3,15,0,935.0,78.0,4.8,12.0,589.0,599.45,490.11
2016,2,3,15,15,919.0,76.0,4.7,11.5,548.5,548.46,447.92
2016,2,3,15,30,903.0,74.0,4.6,11.0,508.0,496.49,403.71
2016,2,3,15,45,879.0,71.0,4.5,11.0,461.5,439.17,353.26
2016,2,3,16,0,855.0,68.0,4.4,11.0,415.0,382.33,301.99
2016,2,3,16,15,821.5,64.5,3.95,10.0,364.0,322.8,248.2
2016,2,3,16,30,788.0,61.0,3.5,9.0,313.0,265.39,195.55
2016,2,3,16,45,735.5,56.0,3.05,8.5,259.5,205.08,141.04
2016,2,3,17,0,683.0,51.0,2.6,8.0,206.0,149.77,92.86
2016,2,3,17,15,596.5,43.0,2.45,7.0,153.0,93.8,50.38
2016,2,3,17,30,510.0,35.0,2.3,6.0,100.0,47.54,23.29
2016,2,3,17,45,341.5,23.5,2.2,5.5,58.0,18.1,7.96
2016,2,3,18,0,173.0,12.0,2.1,5.0,16.0,11.8,0.0
2016,2,3,18,15,86.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.0,16.0,1.2,2.0,47.5,108.74,56.67
2016,2,4,8,0,526.0,32.0,1.3,3.0,95.0,236.35,183.53
2016,2,4,8,15,615.0,39.5,1.3,3.5,148.0,307.59,250.15
2016,2,4,8,30,704.0,47.0,1.3,4.0,201.0,386.2,320.37
2016,2,4,8,45,755.0,52.0,1.35,5.0,255.5,449.71,375.52
2016,2,4,9,0,806.0,57.0,1.4,6.0,310.0,515.8,430.23
2016,2,4,9,15,840.0,61.0,1.45,6.5,362.0,572.86,476.33
2016,2,4,9,30,874.0,65.0,1.5,7.0,414.0,630.13,520.9
2016,2,4,9,45,897.0,67.5,1.6,8.0,461.5,674.04,553.44
2016,2,4,10,0,920.0,70.0,1.7,9.0,509.0,720.57,585.19
2016,2,4,10,15,936.0,72.5,1.8,9.5,550.5,760.41,612.41
2016,2,4,10,30,952.0,75.0,1.9,10.0,592.0,797.87,637.63
2016,2,4,10,45,963.5,76.0,2.0,10.5,626.5,827.5,657.0
2016,2,4,11,0,975.0,77.0,2.1,11.0,661.0,854.06,674.17
2016,2,4,11,15,983.0,78.5,2.1,11.0,688.0,875.12,687.74
2016,2,4,11,30,991.0,80.0,2.1,11.0,715.0,892.64,698.92
2016,2,4,11,45,987.0,85.0,2.15,11.5,731.5,900.63,702.78
2016,2,4,12,0,983.0,90.0,2.2,12.0,748.0,904.69,704.14
2016,2,4,12,15,986.0,90.5,2.15,12.0,757.5,905.6,703.79
2016,2,4,12,30,989.0,91.0,2.1,12.0,767.0,902.68,700.96
2016,2,4,12,45,992.0,89.5,2.1,12.5,768.5,893.73,693.37
2016,2,4,13,0,995.0,88.0,2.1,13.0,770.0,880.95,683.35
2016,2,4,13,15,992.5,87.5,2.0,13.0,761.0,861.21,668.91
2016,2,4,13,30,990.0,87.0,1.9,13.0,752.0,837.91,652.15
2016,2,4,13,45,987.0,85.5,1.85,13.0,735.0,809.73,632.55
2016,2,4,14,0,984.0,84.0,1.8,13.0,718.0,778.28,610.67
2016,2,4,14,15,976.0,83.0,1.75,13.0,692.0,740.87,584.48
2016,2,4,14,30,968.0,82.0,1.7,13.0,666.0,700.82,554.53
2016,2,4,14,45,947.0,83.5,1.65,13.0,630.5,653.16,517.95
2016,2,4,15,0,926.0,85.0,1.6,13.0,595.0,604.28,479.67
2016,2,4,15,15,909.0,82.5,1.45,12.5,554.0,552.83,438.78
2016,2,4,15,30,892.0,80.0,1.3,12.0,513.0,499.89,395.57
2016,2,4,15,45,868.5,76.5,1.2,12.0,466.0,442.68,347.38
2016,2,4,16,0,845.0,73.0,1.1,12.0,419.0,385.9,298.2
2016,2,4,16,15,810.5,69.0,1.0,11.5,367.5,325.89,245.93
2016,2,4,16,30,776.0,65.0,0.9,11.0,316.0,268.14,194.53
2016,2,4,16,45,724.0,59.5,0.85,10.5,262.0,207.91,141.72
2016,2,4,17,0,672.0,54.0,0.8,10.0,208.0,152.66,94.61
2016,2,4,17,15,584.5,46.0,0.9,9.0,155.5,95.28,51.45
2016,2,4,17,30,497.0,38.0,1.0,8.0,103.0,49.14,24.24
2016,2,4,17,45,332.5,25.5,1.15,7.0,60.0,19.86,9.72
2016,2,4,18,0,168.0,13.0,1.3,6.0,17.0,12.78,0.0
2016,2,4,18,15,84.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,226.5,18.5,2.25,3.0,46.0,103.47,57.54
2016,2,5,8,0,453.0,37.0,2.6,4.0,92.0,220.39,172.3
2016,2,5,8,15,544.0,45.5,2.6,4.5,143.5,289.75,237.2
2016,2,5,8,30,635.0,54.0,2.6,5.0,195.0,367.04,306.82
2016,2,5,8,45,685.5,61.0,2.65,6.0,247.5,429.4,361.62
2016,2,5,9,0,736.0,68.0,2.7,7.0,300.0,491.82,414.26
2016,2,5,9,15,772.0,72.5,3.15,8.0,351.0,548.09,460.97
2016,2,5,9,30,808.0,77.0,3.6,9.0,402.0,604.84,506.58
2016,2,5,9,45,830.0,81.0,4.05,10.0,448.0,651.84,543.17
2016,2,5,10,0,852.0,85.0,4.5,11.0,494.0,697.58,577.99
2016,2,5,10,15,870.0,88.0,4.45,11.0,535.0,737.69,606.93
2016,2,5,10,30,888.0,91.0,4.4,11.0,576.0,775.69,633.91
2016,2,5,10,45,899.0,93.5,4.4,11.5,610.0,805.34,653.45
2016,2,5,11,0,910.0,96.0,4.4,12.0,644.0,832.06,670.71
2016,2,5,11,15,763.0,145.5,4.35,12.0,618.0,784.38,633.58
2016,2,5,11,30,616.0,195.0,4.3,12.0,592.0,725.18,586.42
2016,2,5,11,45,775.5,149.0,4.25,12.5,662.0,808.88,649.08
2016,2,5,12,0,935.0,103.0,4.2,13.0,732.0,882.62,700.32
2016,2,5,12,15,810.5,147.0,4.15,13.0,697.5,830.51,661.15
2016,2,5,12,30,686.0,191.0,4.1,13.0,663.0,773.7,618.5
2016,2,5,12,45,622.0,214.0,4.05,13.5,642.0,738.04,589.24
2016,2,5,13,0,558.0,237.0,4.0,14.0,621.0,699.42,557.67
2016,2,5,13,15,745.5,170.0,3.95,14.0,677.5,765.94,611.37
2016,2,5,13,30,933.0,103.0,3.9,14.0,734.0,814.96,647.31
2016,2,5,13,45,927.0,102.5,3.9,14.0,716.5,786.89,626.89
2016,2,5,14,0,921.0,102.0,3.9,14.0,699.0,755.89,604.8
2016,2,5,14,15,912.5,100.5,3.85,14.0,673.5,719.41,577.93
2016,2,5,14,30,904.0,99.0,3.8,14.0,648.0,682.01,548.76
2016,2,5,14,45,880.0,101.0,3.75,14.0,612.5,634.85,511.5
2016,2,5,15,0,856.0,103.0,3.7,14.0,577.0,586.89,472.91
2016,2,5,15,15,837.5,100.0,3.55,13.5,537.0,536.29,432.1
2016,2,5,15,30,819.0,97.0,3.4,13.0,497.0,485.17,389.75
2016,2,5,15,45,791.5,93.0,3.3,13.0,451.0,429.05,341.71
2016,2,5,16,0,764.0,89.0,3.2,13.0,405.0,373.05,292.66
2016,2,5,16,15,726.5,84.0,2.75,12.0,354.5,314.88,241.63
2016,2,5,16,30,689.0,79.0,2.3,11.0,304.0,259.45,192.1
2016,2,5,16,45,632.0,72.0,1.9,10.0,251.5,201.09,140.94
2016,2,5,17,0,575.0,65.0,1.5,9.0,199.0,148.38,96.05
2016,2,5,17,15,486.5,54.5,1.5,8.0,148.0,95.33,55.73
2016,2,5,17,30,398.0,44.0,1.5,7.0,97.0,52.31,28.99
2016,2,5,17,45,251.0,28.5,1.5,6.5,56.5,22.62,12.34
2016,2,5,18,0,104.0,13.0,1.5,6.0,16.0,12.78,0.0
2016,2,5,18,15,52.0,6.5,1.5,6.0,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,66.0,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,132.0,11.0,5.5,4.0,13.0,44.68,0.0
2016,2,6,7,45,305.5,23.5,5.65,4.5,54.0,134.66,79.88
2016,2,6,8,0,479.0,36.0,5.8,5.0,95.0,229.58,180.36
2016,2,6,8,15,569.5,44.0,6.2,5.5,148.0,299.59,246.97
2016,2,6,8,30,660.0,52.0,6.6,6.0,201.0,374.53,316.39
2016,2,6,8,45,715.5,57.5,7.0,7.0,255.0,439.38,375.16
2016,2,6,9,0,771.0,63.0,7.4,8.0,309.0,507.25,434.48
2016,2,6,9,15,806.0,67.0,7.5,8.5,361.0,563.83,483.05
2016,2,6,9,30,841.0,71.0,7.6,9.0,413.0,620.77,530.46
2016,2,6,9,45,870.0,73.0,7.75,9.5,461.5,671.34,571.59
2016,2,6,10,0,899.0,75.0,7.9,10.0,510.0,716.67,606.06
2016,2,6,10,15,916.0,77.5,7.85,10.0,551.5,756.8,636.38
2016,2,6,10,30,933.0,80.0,7.8,10.0,593.0,794.66,664.65
2016,2,6,10,45,947.5,80.5,7.75,10.5,628.0,825.76,686.15
2016,2,6,11,0,962.0,81.0,7.7,11.0,663.0,853.96,705.27
2016,2,6,11,15,970.5,82.0,7.6,11.0,690.0,874.78,719.77
2016,2,6,11,30,979.0,83.0,7.5,11.0,717.0,892.11,731.67
2016,2,6,11,45,983.0,84.5,7.45,11.5,735.5,902.67,737.3
2016,2,6,12,0,987.0,86.0,7.4,12.0,754.0,909.44,740.19
2016,2,6,12,15,990.0,86.0,7.25,12.0,763.5,909.89,739.44
2016,2,6,12,30,993.0,86.0,7.1,12.0,773.0,906.48,735.94
2016,2,6,12,45,993.5,86.0,7.0,12.5,774.0,897.17,727.01
2016,2,6,13,0,994.0,86.0,6.9,13.0,775.0,884.06,715.43
2016,2,6,13,15,992.0,85.5,6.75,13.0,766.5,864.71,700.46
2016,2,6,13,30,990.0,85.0,6.6,13.0,758.0,841.77,682.94
2016,2,6,13,45,986.0,84.0,6.45,13.0,740.5,813.36,661.37
2016,2,6,14,0,982.0,83.0,6.3,13.0,723.0,781.71,637.41
2016,2,6,14,15,974.5,81.5,6.15,13.0,697.5,744.08,608.88
2016,2,6,14,30,967.0,80.0,6.0,13.0,672.0,703.78,576.91
2016,2,6,14,45,948.5,81.5,5.85,13.0,637.0,657.48,538.88
2016,2,6,15,0,930.0,83.0,5.7,13.0,602.0,609.76,499.07
2016,2,6,15,15,914.0,80.5,5.45,12.5,561.0,558.17,456.11
2016,2,6,15,30,898.0,78.0,5.2,12.0,520.0,505.57,411.23
2016,2,6,15,45,876.5,74.5,5.0,12.0,474.0,448.71,361.14
2016,2,6,16,0,855.0,71.0,4.8,12.0,428.0,392.05,310.06
2016,2,6,16,15,822.5,67.5,4.2,11.0,376.5,332.38,256.25
2016,2,6,16,30,790.0,64.0,3.6,10.0,325.0,274.74,203.45
2016,2,6,16,45,743.5,58.0,3.05,9.5,271.0,214.04,148.42
2016,2,6,17,0,697.0,52.0,2.5,9.0,217.0,157.67,98.85
2016,2,6,17,15,615.0,44.5,2.25,8.0,163.5,101.04,55.12
2016,2,6,17,30,533.0,37.0,2.0,7.0,110.0,53.64,26.31
2016,2,6,17,45,381.5,25.5,1.8,6.0,65.5,19.51,10.23
2016,2,6,18,0,230.0,14.0,1.6,5.0,21.0,13.76,0.0
2016,2,6,18,15,115.0,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,49.0,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,98.0,12.0,3.0,2.0,14.0,37.11,0.0
2016,2,7,7,45,267.5,26.5,3.05,2.5,55.0,127.16,79.41
2016,2,7,8,0,437.0,41.0,3.1,3.0,96.0,220.56,174.53
2016,2,7,8,15,528.5,50.0,3.15,4.0,148.0,290.67,239.64
2016,2,7,8,30,620.0,59.0,3.2,5.0,200.0,368.65,309.49
2016,2,7,8,45,685.0,64.0,3.3,6.0,255.5,435.79,368.38
2016,2,7,9,0,750.0,69.0,3.4,7.0,311.0,504.23,426.19
2016,2,7,9,15,786.0,73.0,3.55,7.5,362.5,560.81,473.2
2016,2,7,9,30,822.0,77.0,3.7,8.0,414.0,617.82,519.09
2016,2,7,9,45,850.5,79.5,3.9,9.0,462.0,668.15,557.63
2016,2,7,10,0,879.0,82.0,4.1,10.0,510.0,717.58,593.23
2016,2,7,10,15,896.0,84.5,4.25,10.5,551.0,757.36,621.57
2016,2,7,10,30,913.0,87.0,4.4,11.0,592.0,790.27,644.5
2016,2,7,10,45,926.0,88.0,4.6,12.0,626.5,820.39,664.31
2016,2,7,11,0,939.0,89.0,4.8,13.0,661.0,847.63,681.86
2016,2,7,11,15,947.0,90.5,4.9,13.5,688.0,868.29,695.19
2016,2,7,11,30,955.0,92.0,5.0,14.0,715.0,885.52,706.09
2016,2,7,11,45,956.5,94.5,5.1,14.5,732.0,894.95,711.4
2016,2,7,12,0,958.0,97.0,5.2,15.0,749.0,900.65,714.15
2016,2,7,12,15,960.5,97.5,5.2,15.5,758.5,901.22,712.72
2016,2,7,12,30,963.0,98.0,5.2,16.0,768.0,898.03,708.76
2016,2,7,12,45,965.5,96.5,5.2,16.5,769.0,888.93,700.71
2016,2,7,13,0,968.0,95.0,5.2,17.0,770.0,876.09,690.15
2016,2,7,13,15,965.5,94.5,5.1,17.0,761.5,856.71,675.75
2016,2,7,13,30,963.0,94.0,5.0,17.0,753.0,833.85,658.96
2016,2,7,13,45,960.5,92.0,4.95,17.5,736.0,806.05,637.7
2016,2,7,14,0,958.0,90.0,4.9,18.0,719.0,775.02,614.2
2016,2,7,14,15,950.0,88.5,4.75,18.0,693.0,737.7,586.77
2016,2,7,14,30,942.0,87.0,4.6,18.0,667.0,697.81,555.96
2016,2,7,14,45,929.0,86.0,4.45,18.0,633.0,653.04,520.46
2016,2,7,15,0,916.0,85.0,4.3,18.0,599.0,606.52,482.97
2016,2,7,15,15,899.5,82.5,3.95,17.5,558.5,555.17,441.54
2016,2,7,15,30,883.0,80.0,3.6,17.0,518.0,502.89,398.38
2016,2,7,15,45,861.5,76.5,3.25,17.0,472.0,446.62,350.28
2016,2,7,16,0,840.0,73.0,2.9,17.0,426.0,390.59,301.26
2016,2,7,16,15,806.5,69.0,2.65,16.0,374.5,330.73,249.46
2016,2,7,16,30,773.0,65.0,2.4,15.0,323.0,273.03,198.37
2016,2,7,16,45,722.0,59.5,2.2,14.0,269.5,212.63,145.5
2016,2,7,17,0,671.0,54.0,2.0,13.0,216.0,157.08,98.01
2016,2,7,17,15,588.5,46.5,2.0,12.0,163.0,100.0,54.36
2016,2,7,17,30,506.0,39.0,2.0,11.0,110.0,53.57,26.06
2016,2,7,17,45,351.5,27.0,2.0,10.5,66.0,20.76,11.25
2016,2,7,18,0,197.0,15.0,2.0,10.0,22.0,14.74,0.0
2016,2,7,18,15,98.5,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,8.5,4.15,3.5,8.5,0.0,0.0
2016,2,8,7,30,0.0,17.0,4.3,4.0,17.0,16.71,0.0
2016,2,8,7,45,274.0,25.0,4.45,4.5,60.5,129.0,82.98
2016,2,8,8,0,548.0,33.0,4.6,5.0,104.0,249.95,197.09
2016,2,8,8,15,631.0,40.0,4.9,5.5,158.0,320.15,263.83
2016,2,8,8,30,714.0,47.0,5.2,6.0,212.0,397.18,334.69
2016,2,8,8,45,763.0,51.5,5.55,7.0,266.0,460.21,391.47
2016,2,8,9,0,812.0,56.0,5.9,8.0,320.0,525.67,448.19
2016,2,8,9,15,711.0,80.5,5.9,8.5,338.5,529.42,451.24
2016,2,8,9,30,610.0,105.0,5.9,9.0,357.0,520.18,442.39
2016,2,8,9,45,557.5,134.0,5.95,10.0,384.0,534.99,451.95
2016,2,8,10,0,505.0,163.0,6.0,11.0,411.0,547.98,459.18
2016,2,8,10,15,437.0,196.0,5.95,11.0,423.0,548.58,457.21
2016,2,8,10,30,369.0,229.0,5.9,11.0,435.0,535.47,444.24
2016,2,8,10,45,471.5,211.5,5.9,11.5,490.5,610.89,504.93
2016,2,8,11,0,574.0,194.0,5.9,12.0,546.0,680.42,559.81
2016,2,8,11,15,781.5,135.5,5.95,12.0,635.5,794.96,649.95
2016,2,8,11,30,989.0,77.0,6.0,12.0,725.0,899.41,727.83
2016,2,8,11,45,988.5,80.5,6.1,12.5,742.5,908.69,732.57
2016,2,8,12,0,988.0,84.0,6.2,13.0,760.0,914.06,735.03
2016,2,8,12,15,991.0,84.0,6.2,13.0,770.0,914.56,734.92
2016,2,8,12,30,994.0,84.0,6.2,13.0,780.0,911.19,732.12
2016,2,8,12,45,996.5,83.0,6.25,13.5,781.0,902.43,724.38
2016,2,8,13,0,999.0,82.0,6.3,14.0,782.0,889.81,713.96
2016,2,8,13,15,997.0,81.5,6.25,14.0,773.5,870.37,699.49
2016,2,8,13,30,995.0,81.0,6.2,14.0,765.0,847.31,682.46
2016,2,8,13,45,993.5,79.0,6.2,14.5,748.5,819.52,660.9
2016,2,8,14,0,992.0,77.0,6.2,15.0,732.0,788.33,636.88
2016,2,8,14,15,984.5,76.0,6.15,14.5,706.0,750.85,610.27
2016,2,8,14,30,977.0,75.0,6.1,14.0,680.0,710.65,580.62
2016,2,8,14,45,969.5,72.0,6.1,14.0,647.0,665.85,544.56
2016,2,8,15,0,962.0,69.0,6.1,14.0,614.0,618.78,505.89
2016,2,8,15,15,947.5,67.5,5.95,14.0,573.0,567.54,462.59
2016,2,8,15,30,933.0,66.0,5.8,14.0,532.0,515.09,417.29
2016,2,8,15,45,914.5,62.5,5.7,14.0,485.5,458.0,367.24
2016,2,8,16,0,896.0,59.0,5.6,14.0,439.0,400.72,315.74
2016,2,8,16,15,866.5,56.5,5.1,13.0,387.5,340.92,261.86
2016,2,8,16,30,837.0,54.0,4.6,12.0,336.0,282.66,208.31
2016,2,8,16,45,793.5,49.5,4.1,11.5,282.0,220.06,151.27
2016,2,8,17,0,750.0,45.0,3.6,11.0,228.0,162.48,100.26
2016,2,8,17,15,674.5,39.0,3.3,10.0,173.5,104.41,54.83
2016,2,8,17,30,599.0,33.0,3.0,9.0,119.0,54.68,24.25
2016,2,8,17,45,451.5,24.0,2.7,8.0,73.0,19.37,10.47
2016,2,8,18,0,304.0,15.0,2.4,7.0,27.0,14.74,0.0
2016,2,8,18,15,152.0,7.5,2.3,6.5,13.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,112.5,6.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,225.0,12.0,3.3,4.0,18.0,70.75,0.0
2016,2,9,7,45,387.5,22.5,3.55,5.0,62.0,159.9,105.78
2016,2,9,8,0,550.0,33.0,3.8,6.0,106.0,251.96,198.18
2016,2,9,8,15,631.5,39.0,3.7,6.5,159.0,320.71,262.79
2016,2,9,8,30,713.0,45.0,3.6,7.0,212.0,396.13,330.91
2016,2,9,8,45,761.0,49.5,3.5,8.0,266.0,458.71,385.53
2016,2,9,9,0,809.0,54.0,3.4,9.0,320.0,523.68,439.57
2016,2,9,9,15,840.5,57.0,3.6,10.0,371.5,575.05,481.35
2016,2,9,9,30,872.0,60.0,3.8,11.0,423.0,630.1,524.43
2016,2,9,9,45,892.5,63.0,4.05,12.5,470.0,677.46,558.31
2016,2,9,10,0,913.0,66.0,4.3,14.0,517.0,723.35,589.47
2016,2,9,10,15,928.0,67.5,4.4,14.5,558.0,761.63,615.96
2016,2,9,10,30,943.0,69.0,4.5,15.0,599.0,797.5,640.42
2016,2,9,10,45,953.0,71.0,4.6,15.5,633.0,827.38,660.28
2016,2,9,11,0,963.0,73.0,4.7,16.0,667.0,854.12,677.81
2016,2,9,11,15,970.0,74.0,4.75,16.0,693.0,873.98,691.33
2016,2,9,11,30,977.0,75.0,4.8,16.0,719.0,890.29,702.43
2016,2,9,11,45,971.5,81.0,4.85,16.5,735.5,898.18,706.23
2016,2,9,12,0,966.0,87.0,4.9,17.0,752.0,902.13,707.39
2016,2,9,12,15,968.0,87.5,4.9,17.0,761.0,902.38,707.11
2016,2,9,12,30,970.0,88.0,4.9,17.0,770.0,898.84,704.29
2016,2,9,12,45,971.5,87.0,4.9,17.5,771.0,889.46,696.11
2016,2,9,13,0,973.0,86.0,4.9,18.0,772.0,876.34,685.44
2016,2,9,13,15,970.5,85.5,4.85,18.0,763.5,856.89,671.4
2016,2,9,13,30,968.0,85.0,4.8,18.0,755.0,833.94,654.97
2016,2,9,13,45,964.5,83.5,4.75,18.5,738.0,805.8,633.61
2016,2,9,14,0,961.0,82.0,4.7,19.0,721.0,774.45,610.03
2016,2,9,14,15,953.5,81.0,4.6,19.0,695.0,737.84,583.55
2016,2,9,14,30,946.0,80.0,4.5,19.0,669.0,698.6,554.27
2016,2,9,14,45,932.0,79.5,4.45,19.0,635.5,653.48,519.12
2016,2,9,15,0,918.0,79.0,4.4,19.0,602.0,606.67,481.96
2016,2,9,15,15,902.0,77.0,4.05,18.5,561.5,555.86,441.02
2016,2,9,15,30,886.0,75.0,3.7,18.0,521.0,504.1,398.44
2016,2,9,15,45,866.0,71.5,3.4,18.0,475.5,448.44,351.1
2016,2,9,16,0,846.0,68.0,3.1,18.0,430.0,392.16,302.11
2016,2,9,16,15,814.5,64.5,2.7,17.0,379.0,332.89,250.72
2016,2,9,16,30,783.0,61.0,2.3,16.0,328.0,275.54,199.86
2016,2,9,16,45,738.0,55.5,1.9,15.0,275.0,215.55,147.06
2016,2,9,17,0,693.0,50.0,1.5,14.0,222.0,159.72,98.97
2016,2,9,17,15,615.5,43.5,1.5,13.0,169.0,104.03,56.14
2016,2,9,17,30,538.0,37.0,1.5,12.0,116.0,57.02,27.13
2016,2,9,17,45,396.0,26.5,1.5,11.5,71.0,19.96,10.95
2016,2,9,18,0,254.0,16.0,1.5,11.0,26.0,12.53,0.0
2016,2,9,18,15,127.0,8.0,1.45,11.0,13.0,7.86,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,100.5,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,201.0,13.0,1.5,5.0,19.0,65.84,0.0
2016,2,10,7,45,359.0,24.0,1.75,6.0,62.5,157.41,106.49
2016,2,10,8,0,517.0,35.0,2.0,7.0,106.0,243.07,190.41
2016,2,10,8,15,600.0,42.5,2.1,7.5,159.0,312.84,254.63
2016,2,10,8,30,683.0,50.0,2.2,8.0,212.0,389.49,322.66
2016,2,10,8,45,732.5,55.0,2.3,9.0,265.5,452.35,376.73
2016,2,10,9,0,782.0,60.0,2.4,10.0,319.0,517.74,430.55
2016,2,10,9,15,815.0,63.5,2.65,11.0,370.5,573.51,475.25
2016,2,10,9,30,848.0,67.0,2.9,12.0,422.0,629.5,518.6
2016,2,10,9,45,870.0,70.0,3.2,13.0,469.0,673.05,550.8
2016,2,10,10,0,892.0,73.0,3.5,14.0,516.0,719.31,583.15
2016,2,10,10,15,908.0,75.0,3.45,14.5,557.5,758.34,609.15
2016,2,10,10,30,924.0,77.0,3.4,15.0,599.0,795.07,633.08
2016,2,10,10,45,935.0,79.0,3.4,15.5,633.0,825.32,652.25
2016,2,10,11,0,946.0,81.0,3.4,16.0,667.0,852.53,669.15
2016,2,10,11,15,953.5,82.0,3.35,16.5,694.0,872.54,680.56
2016,2,10,11,30,961.0,83.0,3.3,17.0,721.0,889.08,689.57
2016,2,10,11,45,965.0,84.5,3.25,17.5,739.0,899.66,694.46
2016,2,10,12,0,969.0,86.0,3.2,18.0,757.0,906.5,696.9
2016,2,10,12,15,971.5,86.0,3.2,18.5,766.5,906.63,695.18
2016,2,10,12,30,974.0,86.0,3.2,19.0,776.0,902.95,691.05
2016,2,10,12,45,973.0,86.5,3.2,19.5,776.0,893.13,682.86
2016,2,10,13,0,972.0,87.0,3.2,20.0,776.0,879.59,672.3
2016,2,10,13,15,970.0,87.0,3.15,20.0,768.0,861.06,659.41
2016,2,10,13,30,968.0,87.0,3.1,20.0,760.0,838.99,644.19
2016,2,10,13,45,962.5,86.5,3.1,20.5,742.5,810.37,623.53
2016,2,10,14,0,957.0,86.0,3.1,21.0,725.0,778.63,600.76
2016,2,10,14,15,949.5,84.5,3.1,21.0,699.5,741.53,575.28
2016,2,10,14,30,942.0,83.0,3.1,21.0,674.0,701.82,547.03
2016,2,10,14,45,929.5,82.0,3.1,21.5,640.5,657.15,512.4
2016,2,10,15,0,917.0,81.0,3.1,22.0,607.0,610.68,475.78
2016,2,10,15,15,901.5,79.0,2.85,21.5,567.0,560.06,436.23
2016,2,10,15,30,886.0,77.0,2.6,21.0,527.0,508.45,394.84
2016,2,10,15,45,861.0,75.0,2.4,21.0,480.0,451.6,347.75
2016,2,10,16,0,836.0,73.0,2.2,21.0,433.0,395.41,300.03
2016,2,10,16,15,804.0,69.0,2.1,19.5,382.0,335.83,250.33
2016,2,10,16,30,772.0,65.0,2.0,18.0,331.0,278.25,200.78
2016,2,10,16,45,719.5,60.5,1.95,17.0,277.0,218.0,148.84
2016,2,10,17,0,667.0,56.0,1.9,16.0,223.0,162.8,102.08
2016,2,10,17,15,588.5,48.0,2.05,15.0,170.0,105.14,57.71
2016,2,10,17,30,510.0,40.0,2.2,14.0,117.0,57.74,27.9
2016,2,10,17,45,367.5,28.5,2.4,13.5,72.0,21.66,12.39
2016,2,10,18,0,225.0,17.0,2.6,13.0,27.0,13.36,0.0
2016,2,10,18,15,112.5,8.5,2.75,13.0,13.5,8.36,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,114.0,7.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,228.0,14.0,4.0,10.0,22.0,74.41,0.0
2016,2,11,7,45,384.5,25.0,4.15,11.0,67.0,163.91,111.36
2016,2,11,8,0,541.0,36.0,4.3,12.0,112.0,254.23,197.18
2016,2,11,8,15,622.5,43.0,4.15,12.5,166.0,324.34,261.26
2016,2,11,8,30,704.0,50.0,4.0,13.0,220.0,401.1,328.78
2016,2,11,8,45,753.5,55.0,3.85,14.0,274.5,465.1,383.12
2016,2,11,9,0,803.0,60.0,3.7,15.0,329.0,531.59,436.93
2016,2,11,9,15,834.5,63.5,3.85,16.0,381.5,587.47,480.85
2016,2,11,9,30,866.0,67.0,4.0,17.0,434.0,643.39,523.21
2016,2,11,9,45,888.5,69.5,4.2,18.5,481.5,687.43,553.56
2016,2,11,10,0,911.0,72.0,4.4,20.0,529.0,734.17,584.21
2016,2,11,10,15,926.5,74.0,4.55,20.5,570.5,773.48,610.98
2016,2,11,10,30,942.0,76.0,4.7,21.0,612.0,810.39,635.81
2016,2,11,10,45,953.0,77.5,4.85,22.0,646.5,840.53,654.31
2016,2,11,11,0,964.0,79.0,5.0,23.0,681.0,867.58,670.5
2016,2,11,11,15,971.0,80.5,4.9,23.0,707.5,888.06,683.14
2016,2,11,11,30,978.0,82.0,4.8,23.0,734.0,904.98,693.32
2016,2,11,11,45,975.0,86.0,4.7,23.5,750.5,912.65,695.71
2016,2,11,12,0,972.0,90.0,4.6,24.0,767.0,916.41,695.56
2016,2,11,12,15,974.0,90.5,4.5,24.0,776.0,916.65,694.52
2016,2,11,12,30,976.0,91.0,4.4,24.0,785.0,913.06,691.27
2016,2,11,12,45,973.5,92.0,4.35,24.5,785.0,902.48,682.31
2016,2,11,13,0,971.0,93.0,4.3,25.0,785.0,888.2,671.02
2016,2,11,13,15,968.0,92.5,4.2,25.0,776.0,868.29,657.09
2016,2,11,13,30,965.0,92.0,4.1,25.0,767.0,844.89,640.87
2016,2,11,13,45,957.0,92.5,4.05,25.0,748.5,815.44,620.72
2016,2,11,14,0,949.0,93.0,4.0,25.0,730.0,783.01,598.5
2016,2,11,14,15,940.5,91.5,3.85,25.0,704.0,745.37,572.16
2016,2,11,14,30,932.0,90.0,3.7,25.0,678.0,705.2,543.1
2016,2,11,14,45,919.0,88.5,3.6,25.0,644.0,659.95,509.06
2016,2,11,15,0,906.0,87.0,3.5,25.0,610.0,612.97,473.05
2016,2,11,15,15,889.5,85.0,3.25,24.5,569.5,562.41,434.01
2016,2,11,15,30,873.0,83.0,3.0,24.0,529.0,510.4,392.82
2016,2,11,15,45,847.5,80.5,2.75,23.5,482.0,453.39,346.72
2016,2,11,16,0,822.0,78.0,2.5,23.0,435.0,397.03,299.84
2016,2,11,16,15,789.0,73.5,2.35,22.0,384.0,337.17,249.82
2016,2,11,16,30,756.0,69.0,2.2,21.0,333.0,279.48,200.31
2016,2,11,16,45,705.5,64.0,2.1,20.0,279.0,219.89,149.42
2016,2,11,17,0,655.0,59.0,2.0,19.0,225.0,163.55,102.14
