Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,101.0,22.5,3.25,16.5,34.0,61.93,21.21
2016,3,3,7,30,202.0,45.0,3.5,17.0,68.0,131.56,96.14
2016,3,3,7,45,354.5,54.5,3.8,17.5,122.0,210.19,163.21
2016,3,3,8,0,507.0,64.0,4.1,18.0,176.0,307.82,245.92
2016,3,3,8,15,574.0,72.0,4.35,18.5,231.5,376.15,304.59
2016,3,3,8,30,641.0,80.0,4.6,19.0,287.0,449.87,365.99
2016,3,3,8,45,716.0,78.0,4.9,20.0,348.0,521.63,423.75
2016,3,3,9,0,791.0,76.0,5.2,21.0,409.0,596.23,482.11
2016,3,3,9,15,819.5,80.0,5.55,21.5,462.0,652.81,525.77
2016,3,3,9,30,848.0,84.0,5.9,22.0,515.0,709.15,566.78
2016,3,3,9,45,875.5,84.0,6.3,22.5,565.0,755.0,599.39
2016,3,3,10,0,903.0,84.0,6.7,23.0,615.0,804.12,634.16
2016,3,3,10,15,917.0,86.0,6.8,23.0,657.5,843.14,661.43
2016,3,3,10,30,931.0,88.0,6.9,23.0,700.0,879.6,686.77
2016,3,3,10,45,943.5,88.5,7.0,23.5,735.0,910.28,706.49
2016,3,3,11,0,956.0,89.0,7.1,24.0,770.0,937.85,723.95
2016,3,3,11,15,963.0,90.5,7.05,24.0,797.0,958.32,737.15
2016,3,3,11,30,970.0,92.0,7.0,24.0,824.0,975.13,747.86
2016,3,3,11,45,977.5,91.0,7.0,24.0,843.5,985.9,754.66
2016,3,3,12,0,985.0,90.0,7.0,24.0,863.0,992.81,758.92
2016,3,3,12,15,987.5,90.5,6.9,24.0,872.0,992.88,758.03
2016,3,3,12,30,990.0,91.0,6.8,24.0,881.0,988.96,754.53
2016,3,3,12,45,993.5,89.0,6.75,24.5,882.0,979.28,745.92
2016,3,3,13,0,997.0,87.0,6.7,25.0,883.0,965.63,734.73
2016,3,3,13,15,995.0,87.0,6.6,25.0,874.0,945.42,720.34
2016,3,3,13,30,993.0,87.0,6.5,25.0,865.0,921.52,703.48
2016,3,3,13,45,991.5,84.5,6.45,25.0,847.0,891.82,682.84
2016,3,3,14,0,990.0,82.0,6.4,25.0,829.0,858.67,659.79
2016,3,3,14,15,984.0,81.5,6.3,25.0,802.5,820.89,633.19
2016,3,3,14,30,978.0,81.0,6.2,25.0,776.0,780.23,604.46
2016,3,3,14,45,964.0,81.5,6.1,25.0,740.5,732.53,570.46
2016,3,3,15,0,950.0,82.0,6.0,25.0,705.0,683.03,533.02
2016,3,3,15,15,937.0,80.0,5.85,24.5,662.5,630.09,492.55
2016,3,3,15,30,924.0,78.0,5.7,24.0,620.0,575.86,449.98
2016,3,3,15,45,907.5,75.5,5.55,23.5,572.0,518.42,403.71
2016,3,3,16,0,891.0,73.0,5.4,23.0,524.0,460.61,355.71
2016,3,3,16,15,865.5,69.5,5.0,22.5,471.0,398.34,302.57
2016,3,3,16,30,840.0,66.0,4.6,22.0,418.0,335.66,247.93
2016,3,3,16,45,803.5,62.0,4.25,21.5,361.0,272.6,192.49
2016,3,3,17,0,767.0,58.0,3.9,21.0,304.0,212.76,139.93
2016,3,3,17,15,709.5,52.5,3.5,19.5,246.5,151.94,89.86
2016,3,3,17,30,652.0,47.0,3.1,18.0,189.0,97.55,49.95
2016,3,3,17,45,551.5,39.0,2.75,17.0,134.5,46.38,22.82
2016,3,3,18,0,451.0,31.0,2.4,16.0,80.0,23.27,14.06
2016,3,3,18,15,225.5,15.5,2.4,15.5,40.0,11.49,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,224.5,17.0,1.2,8.5,43.0,91.22,41.78
2016,3,4,7,30,449.0,34.0,1.2,9.0,86.0,201.44,151.27
2016,3,4,7,45,551.0,42.5,1.3,10.0,142.0,275.04,217.64
2016,3,4,8,0,653.0,51.0,1.4,11.0,198.0,356.62,288.64
2016,3,4,8,15,711.0,57.0,1.6,12.0,256.5,426.02,348.08
2016,3,4,8,30,769.0,63.0,1.8,13.0,315.0,499.62,408.43
2016,3,4,8,45,804.5,67.5,2.0,14.5,372.0,561.93,456.85
2016,3,4,9,0,840.0,72.0,2.2,16.0,429.0,625.31,504.07
2016,3,4,9,15,865.0,75.5,2.3,16.5,482.5,681.06,544.92
2016,3,4,9,30,890.0,79.0,2.4,17.0,536.0,731.85,579.53
2016,3,4,9,45,905.0,82.5,2.55,18.0,583.5,778.22,609.53
2016,3,4,10,0,920.0,86.0,2.7,19.0,631.0,822.56,637.58
2016,3,4,10,15,932.5,88.0,2.6,19.0,673.0,860.86,661.7
2016,3,4,10,30,945.0,90.0,2.5,19.0,715.0,896.45,683.65
2016,3,4,10,45,950.5,93.0,2.4,19.5,748.5,924.19,698.67
2016,3,4,11,0,956.0,96.0,2.3,20.0,782.0,948.47,711.24
2016,3,4,11,15,962.0,97.5,2.25,20.0,808.0,967.97,722.43
2016,3,4,11,30,968.0,99.0,2.2,20.0,834.0,983.8,731.27
2016,3,4,11,45,967.0,102.5,2.2,20.5,850.5,991.64,734.15
2016,3,4,12,0,966.0,106.0,2.2,21.0,867.0,995.55,734.67
2016,3,4,12,15,967.5,106.0,2.2,21.0,875.5,994.05,733.26
2016,3,4,12,30,969.0,106.0,2.2,21.0,884.0,988.66,729.53
2016,3,4,12,45,967.5,106.5,2.2,21.5,883.0,977.23,720.65
2016,3,4,13,0,966.0,107.0,2.2,22.0,882.0,962.03,709.5
2016,3,4,13,15,963.0,106.5,2.2,22.0,872.0,940.79,695.91
2016,3,4,13,30,960.0,106.0,2.2,22.0,862.0,916.02,680.09
2016,3,4,13,45,954.5,105.5,2.25,22.5,843.0,885.81,659.85
2016,3,4,14,0,949.0,105.0,2.3,23.0,824.0,852.46,637.51
2016,3,4,14,15,941.5,103.5,2.35,23.0,797.0,813.64,612.54
2016,3,4,14,30,934.0,102.0,2.4,23.0,770.0,772.19,585.53
2016,3,4,14,45,923.0,100.5,2.45,23.0,734.5,725.97,554.71
2016,3,4,15,0,912.0,99.0,2.5,23.0,699.0,677.85,519.97
2016,3,4,15,15,897.5,96.5,2.5,22.5,657.0,625.04,481.58
2016,3,4,15,30,883.0,94.0,2.5,22.0,615.0,570.81,440.87
2016,3,4,15,45,709.0,127.5,2.5,22.0,524.5,472.04,364.45
2016,3,4,16,0,535.0,161.0,2.5,22.0,434.0,388.29,298.84
2016,3,4,16,15,659.5,121.0,2.2,21.5,422.5,367.81,279.26
2016,3,4,16,30,784.0,81.0,1.9,21.0,411.0,333.17,245.61
2016,3,4,16,45,744.0,75.5,1.65,20.5,354.5,270.77,191.91
2016,3,4,17,0,704.0,70.0,1.4,20.0,298.0,210.2,139.85
2016,3,4,17,15,642.5,63.0,1.45,18.5,241.0,150.78,91.79
2016,3,4,17,30,581.0,56.0,1.5,17.0,184.0,98.31,53.4
2016,3,4,17,45,480.0,45.5,1.55,16.0,130.5,48.76,25.89
2016,3,4,18,0,379.0,35.0,1.6,15.0,77.0,26.88,17.29
2016,3,4,18,15,189.5,17.5,1.65,14.5,38.5,13.2,0.33
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,72.0,21.5,1.15,11.0,30.5,49.16,23.9
2016,3,5,7,30,144.0,43.0,1.2,12.0,61.0,104.39,77.92
2016,3,5,7,45,187.0,65.0,1.3,13.0,100.5,153.55,121.25
2016,3,5,8,0,230.0,87.0,1.4,14.0,140.0,206.75,167.11
2016,3,5,8,15,268.0,104.5,1.45,15.0,182.0,255.99,208.58
2016,3,5,8,30,306.0,122.0,1.5,16.0,224.0,308.61,251.44
2016,3,5,8,45,438.0,120.5,1.6,17.0,293.5,406.16,329.31
2016,3,5,9,0,570.0,119.0,1.7,18.0,363.0,511.01,410.01
2016,3,5,9,15,692.0,107.0,1.7,18.5,440.0,604.48,479.97
2016,3,5,9,30,814.0,95.0,1.7,19.0,517.0,702.58,549.84
2016,3,5,9,45,833.5,98.5,1.7,19.5,564.0,749.85,579.75
2016,3,5,10,0,853.0,102.0,1.7,20.0,611.0,795.57,608.43
2016,3,5,10,15,867.5,104.5,1.8,20.5,652.5,834.22,632.79
2016,3,5,10,30,882.0,107.0,1.9,21.0,694.0,870.43,655.34
2016,3,5,10,45,891.5,109.5,2.0,21.5,728.0,894.4,669.55
2016,3,5,11,0,901.0,112.0,2.1,22.0,762.0,920.46,685.28
2016,3,5,11,15,908.5,113.5,2.25,22.5,788.0,940.4,697.43
2016,3,5,11,30,916.0,115.0,2.4,23.0,814.0,956.9,707.4
2016,3,5,11,45,919.0,116.5,2.55,23.5,831.0,965.74,712.42
2016,3,5,12,0,922.0,118.0,2.7,24.0,848.0,970.89,715.17
2016,3,5,12,15,924.0,118.5,2.8,24.0,856.5,970.34,715.25
2016,3,5,12,30,926.0,119.0,2.9,24.0,865.0,966.05,713.04
2016,3,5,12,45,923.5,120.0,3.05,24.5,864.0,954.53,705.19
2016,3,5,13,0,921.0,121.0,3.2,25.0,863.0,939.42,695.04
2016,3,5,13,15,918.0,120.5,3.25,25.0,853.5,918.83,681.96
2016,3,5,13,30,915.0,120.0,3.3,25.0,844.0,894.88,666.69
2016,3,5,13,45,812.5,164.5,3.4,25.0,797.0,835.53,627.5
2016,3,5,14,0,710.0,209.0,3.5,25.0,750.0,776.21,586.61
2016,3,5,14,15,794.5,164.5,3.5,25.0,750.5,769.61,584.4
2016,3,5,14,30,879.0,120.0,3.5,25.0,751.0,754.27,574.52
2016,3,5,14,45,848.0,126.0,3.55,25.0,712.0,703.56,538.54
2016,3,5,15,0,817.0,132.0,3.6,25.0,673.0,652.68,501.05
2016,3,5,15,15,800.0,129.0,3.55,24.5,631.5,601.48,463.4
2016,3,5,15,30,783.0,126.0,3.5,24.0,590.0,548.98,423.72
2016,3,5,15,45,757.5,122.0,3.5,23.5,542.0,491.61,379.27
2016,3,5,16,0,732.0,118.0,3.5,23.0,494.0,435.21,334.18
2016,3,5,16,15,700.0,112.5,3.15,22.5,442.0,376.17,285.39
2016,3,5,16,30,668.0,107.0,2.8,22.0,390.0,319.48,237.42
2016,3,5,16,45,620.5,100.0,2.5,21.5,335.0,259.87,186.99
2016,3,5,17,0,573.0,93.0,2.2,21.0,280.0,205.12,140.66
2016,3,5,17,15,508.5,82.5,2.05,20.0,225.5,149.67,96.23
2016,3,5,17,30,444.0,72.0,1.9,19.0,171.0,100.79,60.38
2016,3,5,17,45,344.0,57.0,1.8,18.0,120.5,55.21,33.35
2016,3,5,18,0,244.0,42.0,1.7,17.0,70.0,32.33,21.8
2016,3,5,18,15,122.0,21.0,1.7,16.5,35.0,16.31,2.77
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,7,15,14.0,22.5,3.2,12.5,24.0,27.49,12.67
2016,3,6,7,30,28.0,45.0,3.3,13.0,48.0,58.71,42.53
2016,3,6,7,45,47.0,69.5,3.45,13.5,78.5,94.44,73.66
2016,3,6,8,0,66.0,94.0,3.6,14.0,109.0,131.52,105.74
2016,3,6,8,15,89.0,116.0,3.9,14.5,142.5,174.92,142.64
2016,3,6,8,30,112.0,138.0,4.2,15.0,176.0,215.11,176.29
2016,3,6,8,45,56.0,136.5,4.5,16.0,155.5,176.07,142.71
2016,3,6,9,0,0.0,135.0,4.8,17.0,135.0,134.27,106.3
2016,3,6,9,15,1.5,152.0,4.95,17.5,153.0,152.23,120.52
2016,3,6,9,30,3.0,169.0,5.1,18.0,171.0,170.3,134.6
2016,3,6,9,45,1.5,133.0,5.25,18.5,134.0,131.45,102.44
2016,3,6,10,0,0.0,97.0,5.4,19.0,97.0,93.99,71.53
2016,3,6,10,15,0.0,103.5,5.5,19.0,103.5,100.4,76.57
2016,3,6,10,30,0.0,110.0,5.6,19.0,110.0,106.82,81.58
2016,3,6,10,45,2.5,150.0,5.75,19.5,152.0,148.82,115.08
2016,3,6,11,0,5.0,190.0,5.9,20.0,194.0,191.18,148.38
2016,3,6,11,15,6.0,196.0,6.0,20.5,201.0,197.96,153.24
2016,3,6,11,30,7.0,202.0,6.1,21.0,208.0,204.74,158.13
2016,3,6,11,45,4.5,180.0,6.25,21.5,184.0,180.26,138.39
2016,3,6,12,0,2.0,158.0,6.4,22.0,160.0,155.99,118.87
2016,3,6,12,15,2.5,159.5,6.45,22.0,161.5,157.84,120.31
2016,3,6,12,30,3.0,161.0,6.5,22.0,163.0,159.68,121.75
2016,3,6,12,45,3.0,161.0,6.55,22.5,163.5,159.56,121.4
2016,3,6,13,0,3.0,161.0,6.6,23.0,164.0,159.42,121.08
2016,3,6,13,15,8.0,206.0,6.55,23.0,213.0,207.94,159.19
2016,3,6,13,30,13.0,251.0,6.5,23.0,262.0,256.25,196.81
2016,3,6,13,45,12.5,246.5,6.45,23.5,256.5,250.74,192.21
2016,3,6,14,0,12.0,242.0,6.4,24.0,251.0,245.22,187.73
2016,3,6,14,15,7.0,202.5,6.3,24.0,207.5,202.05,154.34
2016,3,6,14,30,2.0,163.0,6.2,24.0,164.0,159.51,121.2
2016,3,6,14,45,4.5,181.5,6.1,24.0,184.5,178.94,136.74
2016,3,6,15,0,7.0,200.0,6.0,24.0,205.0,198.01,151.96
2016,3,6,15,15,368.0,169.5,5.8,23.5,389.5,385.78,304.54
2016,3,6,15,30,729.0,139.0,5.6,23.0,574.0,533.66,418.93
2016,3,6,15,45,420.0,185.0,5.45,23.0,431.5,386.18,301.86
2016,3,6,16,0,111.0,231.0,5.3,23.0,289.0,268.69,209.16
2016,3,6,16,15,95.0,205.5,5.1,22.5,251.5,231.12,180.02
2016,3,6,16,30,79.0,180.0,4.9,22.0,214.0,195.4,151.93
2016,3,6,16,45,69.5,157.0,4.75,22.0,184.0,165.61,127.98
2016,3,6,17,0,60.0,134.0,4.6,22.0,154.0,137.02,104.87
2016,3,6,17,15,48.5,110.0,4.45,21.5,124.0,108.55,82.05
2016,3,6,17,30,37.0,86.0,4.3,21.0,94.0,81.73,60.53
2016,3,6,17,45,19.5,62.5,4.2,20.5,66.5,56.94,40.79
2016,3,6,18,0,2.0,39.0,4.1,20.0,39.0,36.5,25.04
2016,3,6,18,15,1.0,19.5,4.25,19.5,19.5,18.75,4.91
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,1.0,4.55,16.5,1.0,0.96,0.0
2016,3,7,7,30,0.0,2.0,4.7,17.0,2.0,1.93,0.0
2016,3,7,7,45,0.0,3.0,4.9,17.5,3.0,2.89,0.0
2016,3,7,8,0,0.0,4.0,5.1,18.0,4.0,3.85,0.0
2016,3,7,8,15,0.0,5.5,5.45,18.0,5.5,5.3,0.0
2016,3,7,8,30,0.0,7.0,5.8,18.0,7.0,6.75,0.05
2016,3,7,8,45,0.0,45.5,6.2,18.5,45.5,43.95,31.25
2016,3,7,9,0,0.0,84.0,6.6,19.0,84.0,81.4,62.13
2016,3,7,9,15,3.0,129.0,6.7,19.5,131.0,129.11,100.98
2016,3,7,9,30,6.0,174.0,6.8,20.0,178.0,177.64,139.78
2016,3,7,9,45,6.0,181.5,6.95,20.5,185.5,184.83,144.82
2016,3,7,10,0,6.0,189.0,7.1,21.0,193.0,192.1,149.94
2016,3,7,10,15,4.0,179.0,7.0,21.0,182.0,179.79,139.68
2016,3,7,10,30,2.0,169.0,6.9,21.0,171.0,167.67,129.64
2016,3,7,10,45,4.5,187.0,6.8,21.0,190.5,187.86,145.49
2016,3,7,11,0,7.0,205.0,6.7,21.0,210.0,208.12,161.29
2016,3,7,11,15,17.0,255.5,6.6,21.0,268.5,268.32,208.52
2016,3,7,11,30,27.0,306.0,6.5,21.0,327.0,337.55,262.02
2016,3,7,11,45,47.0,341.5,6.4,21.5,378.5,392.58,303.87
2016,3,7,12,0,67.0,377.0,6.3,22.0,430.0,447.39,344.89
2016,3,7,12,15,65.0,379.5,6.25,22.0,432.0,446.52,343.78
2016,3,7,12,30,63.0,382.0,6.2,22.0,434.0,445.41,342.67
2016,3,7,12,45,63.0,382.0,6.2,22.0,434.0,443.24,340.99
2016,3,7,13,0,63.0,382.0,6.2,22.0,434.0,440.84,339.18
2016,3,7,13,15,38.0,319.0,6.2,22.0,350.5,351.97,271.32
2016,3,7,13,30,13.0,256.0,6.2,22.0,267.0,261.19,201.06
2016,3,7,13,45,6.5,199.5,6.2,22.0,205.0,199.55,153.18
2016,3,7,14,0,0.0,143.0,6.2,22.0,143.0,138.79,105.37
2016,3,7,14,15,5.0,182.0,6.3,22.0,185.5,180.51,138.66
2016,3,7,14,30,10.0,221.0,6.4,22.0,228.0,221.75,171.34
2016,3,7,14,45,5.0,156.5,6.5,22.0,160.0,155.02,118.89
2016,3,7,15,0,0.0,92.0,6.6,22.0,92.0,89.06,66.39
2016,3,7,15,15,7.0,152.0,6.5,21.5,156.0,151.11,116.65
2016,3,7,15,30,14.0,212.0,6.4,21.0,220.0,211.85,165.6
2016,3,7,15,45,30.5,214.0,6.3,21.0,230.0,220.49,172.9
2016,3,7,16,0,47.0,216.0,6.2,21.0,240.0,226.65,178.09
2016,3,7,16,15,23.5,158.0,5.95,20.5,170.0,159.82,125.09
2016,3,7,16,30,0.0,100.0,5.7,20.0,100.0,96.3,74.12
2016,3,7,16,45,0.0,85.5,5.5,20.0,85.5,82.38,62.91
2016,3,7,17,0,0.0,71.0,5.3,20.0,71.0,68.5,51.56
2016,3,7,17,15,0.0,56.5,5.2,19.5,56.5,54.6,40.11
2016,3,7,17,30,0.0,42.0,5.1,19.0,42.0,40.56,28.34
2016,3,7,17,45,0.0,30.0,5.0,19.0,30.0,28.96,18.39
2016,3,7,18,0,0.0,18.0,4.9,19.0,18.0,17.36,9.06
2016,3,7,18,15,0.0,9.0,4.9,19.0,9.0,8.68,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,3.0,4.3,18.5,3.0,0.0,0.0
2016,3,8,7,0,0.0,6.0,4.4,19.0,6.0,5.9,0.0
2016,3,8,7,15,9.0,26.5,4.45,19.0,27.5,31.13,16.7
2016,3,8,7,30,18.0,47.0,4.5,19.0,49.0,57.16,40.68
2016,3,8,7,45,38.5,70.5,4.6,19.5,79.0,91.69,69.98
2016,3,8,8,0,59.0,94.0,4.7,20.0,109.0,127.89,100.57
2016,3,8,8,15,75.0,118.0,4.8,20.0,141.0,164.23,131.09
2016,3,8,8,30,91.0,142.0,4.9,20.0,173.0,201.89,162.21
2016,3,8,8,45,311.0,138.0,5.05,20.5,271.0,345.3,280.66
2016,3,8,9,0,531.0,134.0,5.2,21.0,369.0,504.51,408.15
2016,3,8,9,15,505.0,160.5,5.3,21.5,405.5,537.9,431.88
2016,3,8,9,30,479.0,187.0,5.4,22.0,442.0,567.3,452.25
2016,3,8,9,45,438.0,218.0,5.5,22.5,467.0,586.3,463.89
2016,3,8,10,0,397.0,249.0,5.6,23.0,492.0,592.46,465.81
2016,3,8,10,15,384.0,272.0,5.45,23.5,519.5,617.25,481.46
2016,3,8,10,30,371.0,295.0,5.3,24.0,547.0,639.74,495.04
2016,3,8,10,45,439.0,284.5,5.2,24.5,596.5,702.37,540.1
2016,3,8,11,0,507.0,274.0,5.1,25.0,646.0,758.16,579.34
2016,3,8,11,15,693.5,196.5,4.9,25.0,724.0,852.65,648.61
2016,3,8,11,30,880.0,119.0,4.7,25.0,802.0,935.98,703.66
2016,3,8,11,45,876.0,125.0,4.55,25.0,817.5,942.79,705.95
2016,3,8,12,0,872.0,131.0,4.4,25.0,833.0,945.95,706.71
2016,3,8,12,15,874.5,131.5,4.15,25.0,841.5,945.71,704.88
2016,3,8,12,30,877.0,132.0,3.9,25.0,850.0,941.93,700.73
2016,3,8,12,45,872.0,135.0,3.7,25.0,848.5,930.42,691.79
2016,3,8,13,0,867.0,138.0,3.5,25.0,847.0,919.96,683.71
2016,3,8,13,15,864.5,137.5,3.3,24.5,837.5,900.07,670.69
2016,3,8,13,30,862.0,137.0,3.1,24.0,828.0,876.97,655.58
2016,3,8,13,45,855.5,136.0,2.95,24.0,810.0,846.98,634.89
2016,3,8,14,0,849.0,135.0,2.8,24.0,792.0,814.26,612.41
2016,3,8,14,15,841.0,133.5,2.7,24.0,765.5,777.36,587.33
2016,3,8,14,30,833.0,132.0,2.6,24.0,739.0,738.2,560.62
2016,3,8,14,45,801.5,139.0,2.55,24.5,701.0,689.44,524.6
2016,3,8,15,0,770.0,146.0,2.5,25.0,663.0,640.55,487.69
2016,3,8,15,15,752.5,142.5,2.45,25.0,622.5,590.03,450.25
2016,3,8,15,30,735.0,139.0,2.4,25.0,582.0,539.19,411.67
2016,3,8,15,45,711.5,134.0,2.4,25.0,535.5,483.89,368.98
2016,3,8,16,0,688.0,129.0,2.4,25.0,489.0,429.49,325.78
2016,3,8,16,15,656.0,123.0,2.2,24.5,438.0,372.03,279.42
2016,3,8,16,30,624.0,117.0,2.0,24.0,387.0,317.04,233.93
2016,3,8,16,45,581.5,108.5,1.85,23.5,333.5,259.6,186.19
2016,3,8,17,0,539.0,100.0,1.7,23.0,280.0,206.52,141.89
2016,3,8,17,15,475.0,89.0,1.6,22.0,226.5,151.47,98.3
2016,3,8,17,30,411.0,78.0,1.5,21.0,173.0,104.5,64.0
2016,3,8,17,45,321.0,62.5,1.45,20.5,124.0,60.33,37.08
2016,3,8,18,0,231.0,47.0,1.4,20.0,75.0,36.21,24.97
2016,3,8,18,15,115.5,23.5,1.55,19.5,37.5,18.23,6.13
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.98,0.0
2016,3,9,7,15,0.0,5.5,4.2,18.0,5.5,5.3,0.0
2016,3,9,7,30,0.0,10.0,4.2,18.0,10.0,9.64,2.28
2016,3,9,7,45,0.0,16.0,4.25,18.5,16.0,15.43,7.26
2016,3,9,8,0,0.0,22.0,4.3,19.0,22.0,21.22,12.2
2016,3,9,8,15,0.0,28.5,4.3,19.0,28.5,27.5,17.52
2016,3,9,8,30,0.0,35.0,4.3,19.0,35.0,33.79,22.76
2016,3,9,8,45,0.0,31.0,4.35,19.0,31.0,29.93,19.45
2016,3,9,9,0,0.0,27.0,4.4,19.0,27.0,26.07,16.15
2016,3,9,9,15,0.0,26.0,4.35,19.0,26.0,25.11,15.28
2016,3,9,9,30,0.0,25.0,4.3,19.0,25.0,24.15,14.42
2016,3,9,9,45,0.0,32.0,4.25,19.5,32.0,30.92,19.91
2016,3,9,10,0,0.0,39.0,4.2,20.0,39.0,37.7,25.35
2016,3,9,10,15,0.0,45.0,4.0,20.0,45.0,43.51,30.02
2016,3,9,10,30,0.0,51.0,3.8,20.0,51.0,49.33,34.68
2016,3,9,10,45,0.0,47.5,3.65,20.5,47.5,45.95,31.79
2016,3,9,11,0,0.0,44.0,3.5,21.0,44.0,42.57,28.92
2016,3,9,11,15,0.0,65.5,3.55,21.0,65.5,63.41,45.67
2016,3,9,11,30,0.0,87.0,3.6,21.0,87.0,84.27,62.3
2016,3,9,11,45,0.0,97.5,3.65,21.0,97.5,94.54,70.41
2016,3,9,12,0,0.0,108.0,3.7,21.0,108.0,104.84,78.53
2016,3,9,12,15,6.0,178.0,3.85,21.0,183.0,179.38,137.47
2016,3,9,12,30,12.0,248.0,4.0,21.0,258.0,254.4,195.68
2016,3,9,12,45,14.5,266.0,4.15,21.0,278.0,274.22,210.85
2016,3,9,13,0,17.0,284.0,4.3,21.0,298.0,293.85,225.99
2016,3,9,13,15,8.5,195.5,4.3,21.0,202.5,198.01,151.88
2016,3,9,13,30,0.0,107.0,4.3,21.0,107.0,103.76,77.63
2016,3,9,13,45,0.0,113.0,4.3,21.0,113.0,109.58,82.4
2016,3,9,14,0,0.0,119.0,4.3,21.0,119.0,115.39,87.09
2016,3,9,14,15,2.5,150.5,4.2,21.0,152.5,147.9,113.05
2016,3,9,14,30,5.0,182.0,4.1,21.0,186.0,180.14,138.64
2016,3,9,14,45,2.5,131.0,4.1,21.0,133.0,128.59,98.0
2016,3,9,15,0,0.0,80.0,4.1,21.0,80.0,77.43,57.21
2016,3,9,15,15,0.0,73.0,3.95,20.5,73.0,70.63,52.0
2016,3,9,15,30,0.0,66.0,3.8,20.0,66.0,63.84,46.73
2016,3,9,15,45,0.0,44.0,3.65,20.0,44.0,42.53,29.42
2016,3,9,16,0,0.0,22.0,3.5,20.0,22.0,21.25,11.96
2016,3,9,16,15,0.0,15.0,3.3,19.5,15.0,14.48,6.42
2016,3,9,16,30,0.0,8.0,3.1,19.0,8.0,7.72,0.82
2016,3,9,16,45,0.0,7.0,2.9,19.0,7.0,6.75,0.02
2016,3,9,17,0,0.0,6.0,2.7,19.0,6.0,5.79,0.0
2016,3,9,17,15,0.0,4.5,2.6,18.5,4.5,4.34,0.0
2016,3,9,17,30,0.0,3.0,2.5,18.0,3.0,2.89,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.0,2.0,1.93,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.96,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.48,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,2.0,4.05,13.0,2.0,1.93,0.0
2016,3,10,7,30,0.0,4.0,4.0,13.0,4.0,3.85,0.0
2016,3,10,7,45,0.0,6.0,4.0,13.5,6.0,5.78,0.0
2016,3,10,8,0,0.0,8.0,4.0,14.0,8.0,7.71,0.96
2016,3,10,8,15,0.0,10.0,4.05,14.5,10.0,9.64,2.61
2016,3,10,8,30,0.0,12.0,4.1,15.0,12.0,11.57,4.24
2016,3,10,8,45,0.0,18.0,4.2,15.5,18.0,17.37,9.12
2016,3,10,9,0,0.0,24.0,4.3,16.0,24.0,23.17,13.94
2016,3,10,9,15,0.0,24.5,4.45,16.0,24.5,23.66,14.29
2016,3,10,9,30,0.0,25.0,4.6,16.0,25.0,24.15,14.63
2016,3,10,9,45,0.0,36.0,4.75,16.5,36.0,34.79,23.4
2016,3,10,10,0,0.0,47.0,4.9,17.0,47.0,45.44,32.09
2016,3,10,10,15,0.5,103.5,5.1,17.0,104.0,100.81,77.45
2016,3,10,10,30,1.0,160.0,5.3,17.0,161.0,157.63,123.3
2016,3,10,10,45,0.5,89.5,5.5,17.0,90.0,87.1,65.9
2016,3,10,11,0,0.0,19.0,5.7,17.0,19.0,18.38,9.5
2016,3,10,11,15,0.0,20.5,5.8,17.0,20.5,19.83,10.69
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,21.29,11.86
2016,3,10,11,45,4.5,118.0,6.05,17.5,121.5,118.83,91.32
2016,3,10,12,0,9.0,214.0,6.2,18.0,221.0,218.2,170.39
2016,3,10,12,15,4.5,165.5,6.15,18.0,169.0,165.62,128.29
2016,3,10,12,30,0.0,117.0,6.1,18.0,117.0,113.64,86.52
2016,3,10,12,45,0.0,124.5,6.05,18.0,124.5,120.97,92.42
2016,3,10,13,0,0.0,132.0,6.0,18.0,132.0,128.28,98.29
2016,3,10,13,15,0.0,130.0,5.95,18.0,130.0,126.27,96.71
2016,3,10,13,30,0.0,128.0,5.9,18.0,128.0,124.26,95.15
2016,3,10,13,45,0.0,136.5,5.85,18.0,137.0,132.5,101.84
2016,3,10,14,0,0.0,145.0,5.8,18.0,146.0,140.72,108.53
2016,3,10,14,15,0.5,149.0,5.7,18.0,150.0,144.91,112.03
2016,3,10,14,30,1.0,153.0,5.6,18.0,154.0,149.04,115.52
2016,3,10,14,45,0.5,123.0,5.6,18.0,123.5,119.46,91.89
2016,3,10,15,0,0.0,93.0,5.6,18.0,93.0,90.04,68.21
2016,3,10,15,15,0.0,99.0,5.5,17.5,99.0,95.82,73.25
2016,3,10,15,30,0.0,105.0,5.4,17.0,105.0,101.57,78.3
2016,3,10,15,45,0.0,63.0,5.3,17.0,63.0,60.92,45.03
2016,3,10,16,0,0.0,21.0,5.2,17.0,21.0,20.28,11.33
2016,3,10,16,15,0.0,25.0,4.95,16.5,25.0,24.14,14.67
2016,3,10,16,30,0.0,29.0,4.7,16.0,29.0,28.0,18.04
2016,3,10,16,45,0.0,25.0,4.45,16.0,25.0,24.13,14.83
2016,3,10,17,0,0.0,21.0,4.2,16.0,21.0,20.26,11.6
2016,3,10,17,15,0.0,17.0,4.05,15.5,17.0,16.4,8.35
2016,3,10,17,30,0.0,13.0,3.9,15.0,13.0,12.53,5.04
2016,3,10,17,45,0.0,9.0,3.75,15.0,9.0,8.67,1.68
2016,3,10,18,0,0.0,5.0,3.6,15.0,5.0,4.82,0.0
2016,3,10,18,15,0.0,2.5,3.6,15.0,2.5,2.41,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,2.15,13.5,2.5,0.0,0.0
2016,3,11,7,0,0.0,5.0,2.0,14.0,5.0,4.82,0.0
2016,3,11,7,15,0.0,18.5,1.95,14.0,18.5,17.85,8.44
2016,3,11,7,30,0.0,32.0,1.9,14.0,32.0,30.9,20.27
2016,3,11,7,45,0.0,49.5,1.85,14.0,49.5,48.21,35.36
2016,3,11,8,0,0.0,67.0,1.8,14.0,67.0,65.83,50.55
2016,3,11,8,15,0.0,85.0,1.85,14.5,85.0,83.9,65.74
2016,3,11,8,30,0.0,103.0,1.9,15.0,103.0,101.93,80.56
2016,3,11,8,45,0.0,57.5,1.95,15.5,57.5,55.56,41.38
2016,3,11,9,0,0.0,12.0,2.0,16.0,12.0,11.58,4.15
2016,3,11,9,15,1.5,91.0,2.15,16.0,92.0,89.24,69.12
2016,3,11,9,30,3.0,170.0,2.3,16.0,172.0,170.87,135.47
2016,3,11,9,45,1.5,164.5,2.5,16.5,165.5,163.46,128.65
2016,3,11,10,0,0.0,159.0,2.7,17.0,159.0,156.25,122.24
2016,3,11,10,15,0.0,102.5,2.85,17.5,102.5,99.4,75.92
2016,3,11,10,30,0.0,46.0,3.0,18.0,46.0,44.49,30.97
2016,3,11,10,45,0.0,33.0,3.2,18.5,33.0,31.92,20.57
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,19.34,10.2
2016,3,11,11,15,0.0,30.5,3.4,19.0,30.5,29.51,18.49
2016,3,11,11,30,0.0,41.0,3.4,19.0,41.0,39.68,26.74
2016,3,11,11,45,0.0,70.5,3.4,19.5,70.5,68.28,49.75
2016,3,11,12,0,0.0,100.0,3.4,20.0,100.0,97.0,72.58
2016,3,11,12,15,0.0,95.0,3.3,20.0,95.0,92.12,68.61
2016,3,11,12,30,0.0,90.0,3.2,20.0,90.0,87.24,64.69
2016,3,11,12,45,49.0,250.5,3.1,20.0,291.0,295.03,229.06
2016,3,11,13,0,98.0,411.0,3.0,20.0,492.0,501.88,383.74
2016,3,11,13,15,241.5,390.0,2.9,20.0,587.0,613.63,468.16
2016,3,11,13,30,385.0,369.0,2.8,20.0,682.0,706.44,537.12
2016,3,11,13,45,196.5,290.0,2.7,20.0,450.0,458.2,353.65
2016,3,11,14,0,8.0,211.0,2.6,20.0,218.0,211.59,162.31
2016,3,11,14,15,46.0,281.0,2.6,20.0,315.5,311.35,241.03
2016,3,11,14,30,84.0,351.0,2.6,20.0,413.0,405.12,312.4
2016,3,11,14,45,75.5,330.0,2.6,20.0,384.0,373.77,288.65
2016,3,11,15,0,67.0,309.0,2.6,20.0,355.0,343.12,265.81
2016,3,11,15,15,46.0,272.5,2.55,20.0,303.0,290.91,226.0
2016,3,11,15,30,25.0,236.0,2.5,20.0,251.0,240.79,187.43
2016,3,11,15,45,12.5,186.0,2.45,20.0,193.5,185.1,144.1
2016,3,11,16,0,0.0,136.0,2.4,20.0,136.0,130.96,101.32
2016,3,11,16,15,190.5,149.5,2.15,19.5,234.0,216.36,168.88
2016,3,11,16,30,381.0,163.0,1.9,19.0,332.0,279.54,214.14
2016,3,11,16,45,352.0,146.5,1.65,19.0,286.5,232.97,174.75
2016,3,11,17,0,323.0,130.0,1.4,19.0,241.0,188.72,137.72
2016,3,11,17,15,293.0,109.5,1.2,18.0,196.5,144.05,101.52
2016,3,11,17,30,263.0,89.0,1.0,17.0,152.0,102.99,69.67
2016,3,11,17,45,205.0,68.5,0.85,16.5,109.5,64.66,43.55
2016,3,11,18,0,147.0,48.0,0.7,16.0,67.0,39.04,28.04
2016,3,11,18,15,73.5,28.0,0.7,16.0,37.5,23.33,11.49
2016,3,11,18,30,0.0,8.0,0.7,16.0,8.0,7.86,0.0
2016,3,11,18,45,0.0,4.0,0.7,16.0,4.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,32.0,8.5,1.15,12.5,9.5,8.36,0.0
2016,3,12,7,0,64.0,17.0,1.3,13.0,19.0,37.42,0.0
2016,3,12,7,15,187.5,36.0,1.35,13.5,60.5,110.47,77.73
2016,3,12,7,30,311.0,55.0,1.4,14.0,102.0,185.92,143.29
2016,3,12,7,45,414.5,65.0,1.45,14.5,156.0,256.16,204.03
2016,3,12,8,0,518.0,75.0,1.5,15.0,210.0,339.82,274.52
2016,3,12,8,15,575.0,83.0,1.65,15.5,265.5,405.56,329.24
2016,3,12,8,30,632.0,91.0,1.8,16.0,321.0,475.63,385.61
2016,3,12,8,45,316.0,98.0,2.0,16.5,213.0,314.11,256.79
2016,3,12,9,0,0.0,105.0,2.2,17.0,105.0,102.57,79.6
2016,3,12,9,15,400.0,102.5,2.25,17.5,322.5,409.22,334.45
2016,3,12,9,30,800.0,100.0,2.3,18.0,540.0,715.68,565.8
2016,3,12,9,45,825.5,100.5,2.4,18.5,588.0,763.96,595.77
2016,3,12,10,0,851.0,101.0,2.5,19.0,636.0,811.05,626.63
2016,3,12,10,15,601.5,204.5,2.4,19.0,594.5,741.49,573.13
2016,3,12,10,30,352.0,308.0,2.3,19.0,553.0,641.16,493.46
2016,3,12,10,45,334.5,329.5,2.25,19.5,571.0,655.05,501.39
2016,3,12,11,0,317.0,351.0,2.2,20.0,589.0,666.72,506.83
2016,3,12,11,15,330.5,360.5,2.15,20.0,615.5,691.72,523.64
2016,3,12,11,30,344.0,370.0,2.1,20.0,642.0,715.56,539.42
2016,3,12,11,45,209.0,381.5,2.05,20.5,548.0,593.77,448.33
2016,3,12,12,0,74.0,393.0,2.0,21.0,454.0,470.62,355.01
2016,3,12,12,15,125.0,410.0,2.0,21.0,514.0,541.83,408.38
2016,3,12,12,30,176.0,427.0,2.0,21.0,574.0,603.63,453.02
2016,3,12,12,45,549.5,271.0,2.05,21.5,729.0,791.03,594.09
2016,3,12,13,0,923.0,115.0,2.1,22.0,884.0,949.72,701.11
2016,3,12,13,15,920.5,114.5,2.1,22.0,874.0,929.05,686.07
2016,3,12,13,30,918.0,114.0,2.1,22.0,864.0,904.99,670.74
2016,3,12,13,45,913.0,113.0,2.15,22.0,845.0,875.07,652.0
2016,3,12,14,0,908.0,112.0,2.2,22.0,826.0,842.16,631.16
2016,3,12,14,15,901.0,110.5,2.15,22.0,799.5,804.38,606.06
2016,3,12,14,30,894.0,109.0,2.1,22.0,773.0,764.09,579.12
2016,3,12,14,45,884.5,107.0,2.1,22.0,738.5,719.27,549.17
2016,3,12,15,0,875.0,105.0,2.1,22.0,704.0,672.58,515.72
2016,3,12,15,15,604.5,185.5,2.1,21.5,588.0,547.43,421.88
2016,3,12,15,30,334.0,266.0,2.1,21.0,472.0,441.41,340.78
2016,3,12,15,45,576.0,178.5,2.1,21.0,500.0,461.44,357.11
2016,3,12,16,0,818.0,91.0,2.1,21.0,528.0,456.24,350.54
2016,3,12,16,15,792.5,87.0,1.95,20.5,476.0,396.29,300.86
2016,3,12,16,30,767.0,83.0,1.8,20.0,424.0,337.82,251.22
2016,3,12,16,45,735.0,77.0,1.7,20.0,369.0,277.42,198.84
2016,3,12,17,0,703.0,71.0,1.6,20.0,314.0,217.91,147.03
2016,3,12,17,15,648.0,64.5,1.5,19.0,257.5,159.18,98.55
2016,3,12,17,30,593.0,58.0,1.4,18.0,201.0,106.66,58.85
2016,3,12,17,45,507.0,48.0,1.3,17.5,147.5,56.26,29.04
2016,3,12,18,0,421.0,38.0,1.2,17.0,94.0,28.41,18.85
2016,3,12,18,15,260.5,24.0,1.3,16.5,53.5,18.36,8.15
2016,3,12,18,30,100.0,10.0,1.4,16.0,13.0,9.83,0.0
2016,3,12,18,45,50.0,5.0,1.5,15.5,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,69.5,9.0,3.6,12.5,12.0,22.19,0.0
2016,3,13,7,0,139.0,18.0,3.8,13.0,24.0,60.86,0.0
2016,3,13,7,15,288.0,32.5,3.75,13.5,69.5,137.92,98.23
2016,3,13,7,30,437.0,47.0,3.7,14.0,115.0,224.07,173.63
2016,3,13,7,45,542.5,54.0,3.7,14.5,174.0,300.38,240.93
2016,3,13,8,0,648.0,61.0,3.7,15.0,233.0,387.13,315.44
2016,3,13,8,15,701.5,67.0,3.8,16.0,292.0,455.37,372.55
2016,3,13,8,30,755.0,73.0,3.9,17.0,351.0,525.4,428.88
2016,3,13,8,45,801.0,75.0,4.0,18.0,411.0,591.7,480.21
2016,3,13,9,0,847.0,77.0,4.1,19.0,471.0,659.91,531.13
2016,3,13,9,15,870.0,80.5,4.25,20.0,524.5,715.04,568.97
2016,3,13,9,30,893.0,84.0,4.4,21.0,578.0,764.9,601.83
2016,3,13,9,45,911.0,86.0,4.6,22.0,626.5,812.12,632.64
2016,3,13,10,0,929.0,88.0,4.8,23.0,675.0,857.46,661.67
2016,3,13,10,15,940.0,90.0,4.95,23.0,716.0,894.71,687.06
2016,3,13,10,30,951.0,92.0,5.1,23.0,757.0,929.1,710.47
2016,3,13,10,45,958.0,93.5,5.25,23.5,790.5,956.29,727.45
2016,3,13,11,0,965.0,95.0,5.4,24.0,824.0,980.05,742.12
2016,3,13,11,15,970.0,96.5,5.5,24.0,849.5,998.39,754.29
