Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,11,30,975.0,98.0,5.6,24.0,875.0,1012.96,764.03
2016,3,13,11,45,977.0,99.0,5.75,24.5,891.0,1020.33,767.81
2016,3,13,12,0,979.0,100.0,5.9,25.0,907.0,1023.76,769.06
2016,3,13,12,15,979.0,100.5,5.95,25.0,914.5,1020.82,766.99
2016,3,13,12,30,979.0,101.0,6.0,25.0,922.0,1013.94,762.41
2016,3,13,12,45,976.5,101.5,6.05,25.5,919.5,1000.86,752.21
2016,3,13,13,0,974.0,102.0,6.1,26.0,917.0,983.98,739.57
2016,3,13,13,15,970.5,102.0,6.05,26.0,906.0,962.0,724.45
2016,3,13,13,30,967.0,102.0,6.0,26.0,895.0,936.48,706.99
2016,3,13,13,45,958.5,102.5,6.0,26.0,874.0,903.9,684.93
2016,3,13,14,0,950.0,103.0,6.0,26.0,853.0,868.34,660.76
2016,3,13,14,15,942.5,101.5,5.85,26.0,825.5,828.76,632.99
2016,3,13,14,30,935.0,100.0,5.7,26.0,798.0,786.57,603.31
2016,3,13,14,45,923.0,99.5,5.55,26.0,761.5,739.86,570.28
2016,3,13,15,0,911.0,99.0,5.4,26.0,725.0,691.36,534.3
2016,3,13,15,15,897.0,96.5,5.05,25.5,682.5,638.14,493.79
2016,3,13,15,30,883.0,94.0,4.7,25.0,640.0,583.87,451.56
2016,3,13,15,45,862.5,91.5,4.4,25.0,591.0,524.61,403.89
2016,3,13,16,0,842.0,89.0,4.1,25.0,542.0,466.16,355.99
2016,3,13,16,15,816.0,85.5,3.6,24.5,488.5,405.13,305.35
2016,3,13,16,30,790.0,82.0,3.1,24.0,435.0,345.58,254.62
2016,3,13,16,45,751.0,77.0,2.7,23.5,378.0,282.76,200.88
2016,3,13,17,0,712.0,72.0,2.3,23.0,321.0,221.6,148.41
2016,3,13,17,15,655.0,65.5,2.15,22.0,263.5,161.92,99.52
2016,3,13,17,30,598.0,59.0,2.0,21.0,206.0,108.68,59.57
2016,3,13,17,45,505.0,49.5,1.9,20.0,151.0,58.06,30.0
2016,3,13,18,0,412.0,40.0,1.8,19.0,96.0,30.13,20.16
2016,3,13,18,15,248.0,25.5,1.75,18.5,54.5,19.66,9.31
2016,3,13,18,30,84.0,11.0,1.7,18.0,13.0,10.81,0.0
2016,3,13,18,45,42.0,5.5,1.7,17.5,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,109.0,9.0,3.2,13.0,14.5,30.08,0.0
2016,3,14,7,0,218.0,18.0,3.4,14.0,29.0,82.63,12.06
2016,3,14,7,15,367.5,30.0,3.5,15.0,77.0,160.5,114.69
2016,3,14,7,30,517.0,42.0,3.6,16.0,125.0,249.15,191.88
2016,3,14,7,45,597.5,50.0,3.75,17.0,182.5,320.61,254.97
2016,3,14,8,0,678.0,58.0,3.9,18.0,240.0,397.75,320.83
2016,3,14,8,15,728.0,63.5,3.75,18.5,299.5,465.52,377.3
2016,3,14,8,30,778.0,69.0,3.6,19.0,359.0,536.6,433.99
2016,3,14,8,45,810.0,73.5,3.45,20.0,416.0,598.15,480.18
2016,3,14,9,0,842.0,78.0,3.3,21.0,473.0,660.37,524.83
2016,3,14,9,15,865.5,81.0,3.35,22.0,526.5,715.11,561.29
2016,3,14,9,30,889.0,84.0,3.4,23.0,580.0,764.62,592.83
2016,3,14,9,45,904.5,87.5,3.45,24.0,628.5,811.45,621.79
2016,3,14,10,0,920.0,91.0,3.5,25.0,677.0,856.22,648.75
2016,3,14,10,15,932.5,93.0,3.75,25.5,718.5,894.44,673.18
2016,3,14,10,30,945.0,95.0,4.0,26.0,760.0,929.89,695.63
2016,3,14,10,45,953.0,97.0,4.3,27.0,794.5,958.34,712.13
2016,3,14,11,0,961.0,99.0,4.6,28.0,829.0,983.4,726.26
2016,3,14,11,15,967.5,100.0,4.6,28.0,855.0,1002.43,737.76
2016,3,14,11,30,974.0,101.0,4.6,28.0,881.0,1017.75,746.93
2016,3,14,11,45,977.5,102.0,4.6,28.5,898.5,1026.42,750.46
2016,3,14,12,0,981.0,103.0,4.6,29.0,916.0,1031.16,751.51
2016,3,14,12,15,982.5,103.5,4.6,29.0,924.0,1029.52,750.05
2016,3,14,12,30,984.0,104.0,4.6,29.0,932.0,1023.91,746.18
2016,3,14,12,45,983.0,104.0,4.65,29.5,930.5,1011.52,736.8
2016,3,14,13,0,982.0,104.0,4.7,30.0,929.0,995.28,725.23
2016,3,14,13,15,979.0,103.5,4.7,30.0,918.0,972.98,710.88
2016,3,14,13,30,976.0,103.0,4.7,30.0,907.0,947.09,694.24
2016,3,14,13,45,969.5,103.0,4.7,30.0,887.0,915.34,673.7
2016,3,14,14,0,963.0,103.0,4.7,30.0,867.0,880.46,651.03
2016,3,14,14,15,955.5,101.5,4.55,29.5,838.5,840.36,625.21
2016,3,14,14,30,948.0,100.0,4.4,29.0,810.0,797.62,597.55
2016,3,14,14,45,932.0,101.0,4.3,29.0,772.0,749.03,564.58
2016,3,14,15,0,916.0,102.0,4.2,29.0,734.0,698.93,528.84
2016,3,14,15,15,901.5,99.5,3.95,28.5,691.0,645.09,489.49
2016,3,14,15,30,887.0,97.0,3.7,28.0,648.0,590.23,448.34
2016,3,14,15,45,866.0,94.5,3.5,28.0,598.0,530.43,401.71
2016,3,14,16,0,845.0,92.0,3.3,28.0,548.0,471.49,354.49
2016,3,14,16,15,818.0,88.0,3.05,27.0,494.0,409.32,304.81
2016,3,14,16,30,791.0,84.0,2.8,26.0,440.0,348.76,254.79
2016,3,14,16,45,753.5,79.0,2.6,25.0,383.0,286.22,202.33
2016,3,14,17,0,716.0,74.0,2.4,24.0,326.0,225.11,150.58
2016,3,14,17,15,659.5,67.0,2.35,23.0,267.5,164.71,101.26
2016,3,14,17,30,603.0,60.0,2.3,22.0,209.0,110.71,60.74
2016,3,14,17,45,512.5,50.5,2.25,21.0,154.0,59.77,30.85
2016,3,14,18,0,422.0,41.0,2.2,20.0,99.0,30.91,20.76
2016,3,14,18,15,262.0,26.5,2.25,19.5,56.5,20.49,10.13
2016,3,14,18,30,102.0,12.0,2.3,19.0,14.0,11.8,0.0
2016,3,14,18,45,51.0,6.0,2.35,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,75.5,10.5,3.75,15.5,14.5,25.24,0.0
2016,3,15,7,0,151.0,21.0,3.9,16.0,29.0,69.58,19.61
2016,3,15,7,15,288.0,36.0,3.9,16.5,75.0,143.36,103.15
2016,3,15,7,30,425.0,51.0,3.9,17.0,121.0,226.76,175.06
2016,3,15,7,45,521.5,58.5,3.95,18.0,178.5,300.01,238.55
2016,3,15,8,0,618.0,66.0,4.0,19.0,236.0,382.68,308.1
2016,3,15,8,15,538.0,92.5,3.9,19.5,264.0,401.85,325.19
2016,3,15,8,30,458.0,119.0,3.8,20.0,292.0,408.98,330.86
2016,3,15,8,45,630.0,102.5,3.75,21.0,379.5,522.99,420.52
2016,3,15,9,0,802.0,86.0,3.7,22.0,467.0,645.23,512.78
2016,3,15,9,15,826.5,90.0,3.7,23.0,519.5,700.21,549.49
2016,3,15,9,30,851.0,94.0,3.7,24.0,572.0,754.54,584.5
2016,3,15,9,45,870.5,96.0,3.7,25.0,620.0,801.64,613.53
2016,3,15,10,0,890.0,98.0,3.7,26.0,668.0,842.16,637.39
2016,3,15,10,15,902.5,100.0,3.75,26.5,709.5,879.47,660.22
2016,3,15,10,30,915.0,102.0,3.8,27.0,751.0,914.11,681.05
2016,3,15,10,45,924.5,103.5,3.9,27.5,784.5,942.63,697.92
2016,3,15,11,0,934.0,105.0,4.0,28.0,818.0,967.92,712.65
2016,3,15,11,15,940.0,106.5,4.05,28.0,843.5,986.59,724.17
2016,3,15,11,30,946.0,108.0,4.1,28.0,869.0,1001.62,733.45
2016,3,15,11,45,941.0,113.5,4.2,28.5,884.0,1006.87,735.27
2016,3,15,12,0,936.0,119.0,4.3,29.0,899.0,1008.19,734.72
2016,3,15,12,15,937.5,119.5,4.35,29.0,906.5,1006.5,733.55
2016,3,15,12,30,939.0,120.0,4.4,29.0,914.0,1001.01,730.04
2016,3,15,12,45,939.0,119.0,4.5,29.0,912.5,988.81,722.55
2016,3,15,13,0,939.0,118.0,4.6,29.0,911.0,972.93,712.73
2016,3,15,13,15,936.0,117.5,4.55,29.0,900.0,951.27,698.43
2016,3,15,13,30,933.0,117.0,4.5,29.0,889.0,926.19,681.95
2016,3,15,13,45,930.0,114.5,4.5,29.0,870.0,895.79,662.16
2016,3,15,14,0,927.0,112.0,4.5,29.0,851.0,862.23,640.23
2016,3,15,14,15,919.5,111.0,4.4,29.0,823.0,823.71,614.42
2016,3,15,14,30,912.0,110.0,4.3,29.0,795.0,782.65,586.79
2016,3,15,14,45,774.5,158.0,4.2,29.0,722.0,698.43,526.76
2016,3,15,15,0,637.0,206.0,4.1,29.0,649.0,620.5,468.41
2016,3,15,15,15,589.5,205.5,3.85,28.5,596.5,558.83,423.46
2016,3,15,15,30,542.0,205.0,3.6,28.0,544.0,501.13,380.49
2016,3,15,15,45,441.5,214.5,3.35,28.0,476.5,429.35,325.47
2016,3,15,16,0,341.0,224.0,3.1,28.0,409.0,366.77,277.21
2016,3,15,16,15,561.5,148.5,2.8,27.0,417.5,363.23,272.42
2016,3,15,16,30,782.0,73.0,2.5,26.0,426.0,336.07,245.33
2016,3,15,16,45,722.5,77.0,2.25,25.5,371.0,276.36,195.01
2016,3,15,17,0,663.0,81.0,2.0,25.0,316.0,220.45,148.07
2016,3,15,17,15,607.5,73.5,2.0,23.5,259.5,162.84,101.66
2016,3,15,17,30,552.0,66.0,2.0,22.0,203.0,111.59,63.45
2016,3,15,17,45,463.0,55.0,2.0,21.0,149.5,62.37,34.01
2016,3,15,18,0,374.0,44.0,2.0,20.0,96.0,33.6,23.08
2016,3,15,18,15,187.0,29.5,2.15,19.5,55.5,22.82,12.17
2016,3,15,18,30,0.0,15.0,2.3,19.0,15.0,14.74,0.0
2016,3,15,18,45,0.0,7.5,2.45,19.0,7.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,30.5,10.5,1.85,12.5,12.5,16.44,0.0
2016,3,16,7,0,61.0,21.0,2.0,13.0,25.0,43.32,15.57
2016,3,16,7,15,132.5,41.5,2.15,13.5,61.0,95.58,69.71
2016,3,16,7,30,204.0,62.0,2.3,14.0,97.0,152.01,118.84
2016,3,16,7,45,240.5,84.0,2.45,15.0,140.0,202.92,163.21
2016,3,16,8,0,277.0,106.0,2.6,16.0,183.0,257.24,209.25
2016,3,16,8,15,311.0,122.5,2.9,16.5,227.0,306.98,250.89
2016,3,16,8,30,345.0,139.0,3.2,17.0,271.0,359.56,293.77
2016,3,16,8,45,558.5,117.0,3.55,18.0,367.5,495.85,403.16
2016,3,16,9,0,772.0,95.0,3.9,19.0,464.0,637.48,513.02
2016,3,16,9,15,796.5,99.0,4.1,19.5,516.0,691.3,551.45
2016,3,16,9,30,821.0,103.0,4.3,20.0,568.0,744.52,588.31
2016,3,16,9,45,842.5,104.5,4.55,21.0,616.0,791.63,619.54
2016,3,16,10,0,864.0,106.0,4.8,22.0,664.0,837.22,649.36
2016,3,16,10,15,876.5,108.5,4.7,22.0,704.0,874.43,673.35
2016,3,16,10,30,889.0,111.0,4.6,22.0,744.0,903.75,691.6
2016,3,16,10,45,898.5,112.5,4.5,22.5,777.5,931.63,707.35
2016,3,16,11,0,908.0,114.0,4.4,23.0,811.0,956.38,721.04
2016,3,16,11,15,913.5,115.0,4.2,23.0,835.5,973.59,730.54
2016,3,16,11,30,919.0,116.0,4.0,23.0,860.0,987.27,737.67
2016,3,16,11,45,920.0,118.5,3.8,23.5,875.5,994.67,739.18
2016,3,16,12,0,921.0,121.0,3.6,24.0,891.0,998.32,738.27
2016,3,16,12,15,922.0,121.5,3.4,24.0,898.5,996.12,735.02
2016,3,16,12,30,923.0,122.0,3.2,24.0,906.0,990.19,729.43
2016,3,16,12,45,918.0,124.0,3.05,24.5,903.0,976.58,717.89
2016,3,16,13,0,913.0,126.0,2.9,25.0,900.0,959.45,704.26
2016,3,16,13,15,910.0,125.5,2.75,25.0,889.5,938.16,689.42
2016,3,16,13,30,907.0,125.0,2.6,25.0,879.0,913.54,672.5
2016,3,16,13,45,897.5,126.0,2.5,25.5,858.0,881.79,650.05
2016,3,16,14,0,888.0,127.0,2.4,26.0,837.0,847.33,625.93
2016,3,16,14,15,879.5,125.5,2.3,26.0,809.5,808.67,600.24
2016,3,16,14,30,871.0,124.0,2.2,26.0,782.0,769.1,573.84
2016,3,16,14,45,835.0,134.0,2.15,26.0,741.5,717.83,538.93
2016,3,16,15,0,799.0,144.0,2.1,26.0,701.0,666.84,502.15
2016,3,16,15,15,782.0,140.5,2.0,25.5,659.0,614.42,464.75
2016,3,16,15,30,765.0,137.0,1.9,25.0,617.0,561.89,426.23
2016,3,16,15,45,730.5,137.0,1.85,25.0,567.0,503.73,381.82
2016,3,16,16,0,696.0,137.0,1.8,25.0,517.0,447.53,337.79
2016,3,16,16,15,664.5,130.5,1.65,24.5,465.0,388.72,291.12
2016,3,16,16,30,633.0,124.0,1.5,24.0,413.0,332.37,245.18
2016,3,16,16,45,572.5,120.0,1.35,24.0,356.0,272.91,196.34
2016,3,16,17,0,512.0,116.0,1.2,24.0,299.0,218.81,152.02
2016,3,16,17,15,452.0,103.5,1.1,23.0,244.5,164.58,109.33
2016,3,16,17,30,392.0,91.0,1.0,22.0,190.0,117.31,74.43
2016,3,16,17,45,294.5,74.5,0.95,21.5,138.0,72.12,46.01
2016,3,16,18,0,197.0,58.0,0.9,21.0,86.0,46.61,34.05
2016,3,16,18,15,110.0,34.5,0.95,20.5,48.5,28.46,16.76
2016,3,16,18,30,23.0,11.0,1.0,20.0,11.0,10.81,0.0
2016,3,16,18,45,11.5,5.5,1.05,19.5,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,51.0,12.5,1.25,17.5,15.5,22.66,0.0
2016,3,17,7,0,102.0,25.0,1.4,18.0,31.0,59.88,27.3
2016,3,17,7,15,212.5,43.5,1.4,18.5,75.0,129.05,93.62
2016,3,17,7,30,323.0,62.0,1.4,19.0,119.0,202.68,155.68
2016,3,17,7,45,408.0,74.0,1.45,19.5,172.0,269.9,212.61
2016,3,17,8,0,493.0,86.0,1.5,20.0,225.0,347.89,276.73
2016,3,17,8,15,246.5,90.5,1.45,20.0,160.0,235.88,189.33
2016,3,17,8,30,0.0,95.0,1.4,20.0,95.0,93.04,71.28
2016,3,17,8,45,0.0,109.0,1.35,20.5,109.0,106.91,82.4
2016,3,17,9,0,0.0,123.0,1.3,21.0,123.0,120.79,93.08
2016,3,17,9,15,7.5,163.5,1.3,21.5,167.5,167.48,129.86
2016,3,17,9,30,15.0,204.0,1.3,22.0,212.0,214.97,166.3
2016,3,17,9,45,10.5,198.5,1.3,22.5,204.5,205.29,157.7
2016,3,17,10,0,6.0,193.0,1.3,23.0,197.0,195.62,149.39
2016,3,17,10,15,50.0,266.5,1.3,23.0,302.5,317.26,242.82
2016,3,17,10,30,94.0,340.0,1.3,23.0,408.0,435.73,329.73
2016,3,17,10,45,69.0,337.5,1.35,23.5,388.5,410.74,309.03
2016,3,17,11,0,44.0,335.0,1.4,24.0,369.0,384.83,288.59
2016,3,17,11,15,43.5,345.0,1.4,24.0,379.5,394.28,295.14
2016,3,17,11,30,43.0,355.0,1.4,24.0,390.0,403.5,301.35
2016,3,17,11,45,38.0,352.0,1.45,24.0,384.0,394.52,294.53
2016,3,17,12,0,33.0,349.0,1.5,24.0,378.0,385.44,287.77
2016,3,17,12,15,134.5,390.5,1.55,24.0,506.0,530.48,394.72
2016,3,17,12,30,236.0,432.0,1.6,24.0,634.0,665.45,489.62
2016,3,17,12,45,267.0,425.0,1.65,24.5,653.0,688.28,504.1
2016,3,17,13,0,298.0,418.0,1.7,25.0,672.0,702.26,513.62
2016,3,17,13,15,172.0,395.0,1.7,25.0,541.5,553.08,408.33
2016,3,17,13,30,46.0,372.0,1.7,25.0,411.0,409.87,304.21
2016,3,17,13,45,168.0,380.5,1.7,25.0,517.0,522.18,389.01
2016,3,17,14,0,290.0,389.0,1.7,25.0,623.0,625.42,463.23
2016,3,17,14,15,421.0,329.5,1.65,24.5,656.0,658.16,489.38
2016,3,17,14,30,552.0,270.0,1.6,24.0,689.0,678.37,506.91
2016,3,17,14,45,545.0,256.5,1.55,24.0,654.0,635.62,476.7
2016,3,17,15,0,538.0,243.0,1.5,24.0,619.0,591.98,445.9
2016,3,17,15,15,488.0,245.5,1.5,24.0,571.5,536.73,405.79
2016,3,17,15,30,438.0,248.0,1.5,24.0,524.0,484.81,367.49
2016,3,17,15,45,440.5,225.5,1.5,24.0,485.0,440.01,334.27
2016,3,17,16,0,443.0,203.0,1.5,24.0,446.0,394.23,299.26
2016,3,17,16,15,404.5,188.5,1.5,23.5,394.0,338.54,256.47
2016,3,17,16,30,366.0,174.0,1.5,23.0,342.0,287.46,216.38
2016,3,17,16,45,340.0,156.5,1.5,23.0,297.0,240.65,178.39
2016,3,17,17,0,314.0,139.0,1.5,23.0,252.0,196.58,142.34
2016,3,17,17,15,381.5,109.5,1.35,22.0,223.0,158.61,108.11
2016,3,17,17,30,449.0,80.0,1.2,21.0,194.0,114.14,69.84
2016,3,17,17,45,364.0,66.0,1.1,20.5,143.0,68.27,41.12
2016,3,17,18,0,279.0,52.0,1.0,20.0,92.0,39.52,28.22
2016,3,17,18,15,139.5,33.5,1.05,19.5,53.5,26.0,15.12
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,14.74,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,46.5,13.5,0.85,18.5,16.5,22.86,0.0
2016,3,18,7,0,93.0,27.0,0.9,19.0,33.0,60.83,31.31
2016,3,18,7,15,197.0,47.0,1.0,19.0,77.0,128.74,93.89
2016,3,18,7,30,301.0,67.0,1.1,19.0,121.0,201.07,154.79
2016,3,18,7,45,382.5,80.5,1.25,19.5,174.0,267.56,210.85
2016,3,18,8,0,464.0,94.0,1.4,20.0,227.0,342.46,272.4
2016,3,18,8,15,232.0,92.0,1.45,20.0,158.5,230.43,184.93
2016,3,18,8,30,0.0,90.0,1.5,20.0,90.0,87.82,67.02
2016,3,18,8,45,0.0,106.0,1.6,20.5,106.0,103.76,79.86
2016,3,18,9,0,0.0,122.0,1.7,21.0,122.0,119.7,92.25
2016,3,18,9,15,0.0,130.0,1.7,21.0,130.0,127.45,98.09
2016,3,18,9,30,0.0,138.0,1.7,21.0,138.0,135.24,103.96
2016,3,18,9,45,0.5,152.5,1.75,21.5,153.0,150.05,115.16
2016,3,18,10,0,1.0,167.0,1.8,22.0,168.0,164.9,126.25
2016,3,18,10,15,3.0,177.0,1.75,22.5,179.5,176.48,134.74
2016,3,18,10,30,5.0,187.0,1.7,23.0,191.0,188.16,143.24
2016,3,18,10,45,52.0,282.0,1.65,23.5,323.0,335.64,255.73
2016,3,18,11,0,99.0,377.0,1.6,24.0,455.0,480.55,360.27
2016,3,18,11,15,140.5,395.5,1.5,24.0,509.0,547.5,406.85
2016,3,18,11,30,182.0,414.0,1.4,24.0,563.0,605.63,446.78
2016,3,18,11,45,199.5,421.5,1.3,24.5,587.5,628.98,460.77
2016,3,18,12,0,217.0,429.0,1.2,25.0,612.0,651.51,474.23
2016,3,18,12,15,116.0,351.0,1.05,25.0,449.0,471.8,347.46
2016,3,18,12,30,15.0,273.0,0.9,25.0,286.0,282.05,209.02
2016,3,18,12,45,433.5,212.0,0.8,25.5,582.5,628.48,467.44
2016,3,18,13,0,852.0,151.0,0.7,26.0,879.0,937.47,664.28
2016,3,18,13,15,427.0,150.5,0.8,26.0,515.5,542.99,402.82
2016,3,18,13,30,2.0,150.0,0.9,26.0,152.0,147.47,108.02
2016,3,18,13,45,248.5,233.0,1.0,26.0,433.5,445.64,336.88
2016,3,18,14,0,495.0,316.0,1.1,26.0,715.0,722.53,528.85
2016,3,18,14,15,512.0,297.5,1.2,26.0,698.5,698.01,511.19
2016,3,18,14,30,529.0,279.0,1.3,26.0,682.0,670.79,494.52
2016,3,18,14,45,440.5,295.5,1.4,26.0,620.5,600.84,445.78
2016,3,18,15,0,352.0,312.0,1.5,26.0,559.0,535.4,399.44
2016,3,18,15,15,471.5,252.0,1.5,25.5,562.5,533.33,401.15
2016,3,18,15,30,591.0,192.0,1.5,25.0,566.0,517.97,391.75
2016,3,18,15,45,295.5,135.5,1.55,25.0,322.5,281.37,215.64
2016,3,18,16,0,0.0,79.0,1.6,25.0,79.0,76.42,55.74
2016,3,18,16,15,0.0,92.5,1.6,24.5,92.5,89.4,66.72
2016,3,18,16,30,0.0,106.0,1.6,24.0,106.0,102.03,77.22
2016,3,18,16,45,0.0,91.5,1.65,24.0,91.5,88.11,66.28
2016,3,18,17,0,0.0,77.0,1.7,24.0,77.0,74.25,55.27
2016,3,18,17,15,0.0,63.0,2.0,23.0,63.0,60.89,44.68
2016,3,18,17,30,0.0,49.0,2.3,22.0,49.0,47.34,33.66
2016,3,18,17,45,0.0,36.0,2.65,21.5,36.0,34.76,23.13
2016,3,18,18,0,0.0,23.0,3.0,21.0,23.0,22.19,13.35
2016,3,18,18,15,0.0,13.0,3.75,20.0,13.0,12.53,4.42
2016,3,18,18,30,0.0,3.0,4.5,19.0,3.0,2.95,0.0
2016,3,18,18,45,0.0,1.5,5.25,18.5,1.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,6.5,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,9.0,6.8,6.0,9.0,8.85,0.0
2016,3,19,7,0,0.0,18.0,6.8,6.0,18.0,17.37,6.84
2016,3,19,7,15,0.0,40.0,6.85,6.5,40.0,40.06,28.42
2016,3,19,7,30,0.0,62.0,6.9,7.0,62.0,62.75,48.72
2016,3,19,7,45,12.0,85.0,6.95,7.5,88.5,91.46,74.0
2016,3,19,8,0,24.0,108.0,7.0,8.0,115.0,125.71,103.79
2016,3,19,8,15,107.0,136.0,7.0,8.5,177.0,207.8,174.97
2016,3,19,8,30,190.0,164.0,7.0,9.0,239.0,292.3,247.34
2016,3,19,8,45,454.0,140.5,7.05,9.5,355.0,456.87,388.38
2016,3,19,9,0,718.0,117.0,7.1,10.0,471.0,634.74,536.3
2016,3,19,9,15,744.5,122.5,7.05,10.5,523.0,689.54,578.49
2016,3,19,9,30,771.0,128.0,7.0,11.0,575.0,744.02,618.65
2016,3,19,9,45,795.5,129.5,7.0,11.5,623.0,788.66,650.34
2016,3,19,10,0,820.0,131.0,7.0,12.0,671.0,835.36,683.25
2016,3,19,10,15,834.5,134.0,6.95,12.5,712.0,873.52,709.05
2016,3,19,10,30,849.0,137.0,6.9,13.0,753.0,909.26,732.79
2016,3,19,10,45,864.5,136.5,6.85,13.5,787.5,939.47,752.21
2016,3,19,11,0,880.0,136.0,6.8,14.0,822.0,966.82,769.43
2016,3,19,11,15,887.0,137.5,6.75,14.0,847.5,985.32,781.61
2016,3,19,11,30,894.0,139.0,6.7,14.0,873.0,994.46,787.09
2016,3,19,11,45,904.0,137.0,6.65,14.5,891.0,1005.17,792.38
2016,3,19,12,0,914.0,135.0,6.6,15.0,909.0,1012.3,795.17
2016,3,19,12,15,916.0,135.0,6.5,15.0,917.0,1010.24,792.73
2016,3,19,12,30,918.0,135.0,6.4,15.0,925.0,1004.47,787.81
2016,3,19,12,45,922.5,132.5,6.35,15.5,925.0,994.76,779.02
2016,3,19,13,0,927.0,130.0,6.3,16.0,925.0,981.33,767.75
2016,3,19,13,15,924.5,129.5,6.2,16.0,914.5,959.97,752.13
2016,3,19,13,30,922.0,129.0,6.1,16.0,904.0,935.21,734.2
2016,3,19,13,45,921.0,125.5,6.1,16.0,885.5,905.45,713.25
2016,3,19,14,0,920.0,122.0,6.1,16.0,867.0,872.47,689.95
2016,3,19,14,15,912.5,120.5,6.05,16.0,839.0,833.34,661.82
2016,3,19,14,30,905.0,119.0,6.0,16.0,811.0,791.71,631.75
2016,3,19,14,45,898.5,115.0,5.95,16.0,776.0,746.06,598.49
2016,3,19,15,0,892.0,111.0,5.9,16.0,741.0,698.28,561.89
2016,3,19,15,15,878.0,108.5,5.8,15.5,698.0,645.27,520.66
2016,3,19,15,30,864.0,106.0,5.7,15.0,655.0,591.07,477.43
2016,3,19,15,45,847.5,101.5,5.65,15.0,606.5,532.98,429.23
2016,3,19,16,0,831.0,97.0,5.6,15.0,558.0,474.8,379.66
2016,3,19,16,15,805.0,93.0,5.45,14.5,504.0,413.46,326.8
2016,3,19,16,30,779.0,89.0,5.3,14.0,450.0,353.67,273.84
2016,3,19,16,45,743.0,83.5,5.15,14.0,393.0,289.46,216.12
2016,3,19,17,0,707.0,78.0,5.0,14.0,336.0,230.37,162.6
2016,3,19,17,15,652.5,71.5,4.6,13.0,278.0,170.92,111.4
2016,3,19,17,30,598.0,65.0,4.2,12.0,220.0,117.68,69.15
2016,3,19,17,45,510.0,55.0,3.8,11.5,164.0,66.2,36.54
2016,3,19,18,0,422.0,45.0,3.4,11.0,108.0,33.86,24.4
2016,3,19,18,15,274.0,30.0,3.25,10.5,64.0,23.15,13.76
2016,3,19,18,30,126.0,15.0,3.1,10.0,20.0,11.7,0.0
2016,3,19,18,45,63.0,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,134.0,13.0,3.25,4.5,23.0,41.29,0.0
2016,3,20,7,0,268.0,26.0,3.5,5.0,46.0,114.2,73.11
2016,3,20,7,15,390.0,38.5,3.55,5.5,96.5,184.07,142.49
2016,3,20,7,30,512.0,51.0,3.6,6.0,147.0,267.22,217.51
2016,3,20,7,45,582.0,60.0,3.65,7.0,204.5,336.65,280.33
2016,3,20,8,0,652.0,69.0,3.7,8.0,262.0,412.67,346.51
2016,3,20,8,15,699.5,75.5,3.75,8.5,321.0,479.55,403.58
2016,3,20,8,30,747.0,82.0,3.8,9.0,380.0,547.38,459.45
2016,3,20,8,45,778.5,87.0,3.9,10.0,437.0,608.19,507.0
2016,3,20,9,0,810.0,92.0,4.0,11.0,494.0,669.63,553.4
2016,3,20,9,15,833.5,96.0,3.95,11.5,547.5,724.37,592.02
2016,3,20,9,30,857.0,100.0,3.9,12.0,601.0,778.3,629.12
2016,3,20,9,45,874.5,103.0,3.9,12.5,649.0,825.15,660.45
2016,3,20,10,0,892.0,106.0,3.9,13.0,697.0,870.1,689.94
2016,3,20,10,15,904.5,108.5,3.95,13.0,738.5,902.83,711.87
2016,3,20,10,30,917.0,111.0,4.0,13.0,780.0,937.86,735.47
2016,3,20,10,45,927.0,112.5,4.05,13.5,814.0,966.6,753.15
2016,3,20,11,0,937.0,114.0,4.1,14.0,848.0,992.11,768.55
2016,3,20,11,15,943.0,115.0,4.15,14.0,873.5,1009.93,780.09
2016,3,20,11,30,949.0,116.0,4.2,14.0,899.0,1024.09,789.27
2016,3,20,11,45,955.0,116.0,4.3,14.5,916.5,1033.44,794.13
2016,3,20,12,0,961.0,116.0,4.4,15.0,934.0,1038.96,796.85
2016,3,20,12,15,963.0,116.5,4.45,15.0,942.0,1037.32,795.84
2016,3,20,12,30,965.0,117.0,4.5,15.0,950.0,1031.77,792.33
2016,3,20,12,45,966.5,115.5,4.6,15.5,949.0,1019.81,783.5
2016,3,20,13,0,968.0,114.0,4.7,16.0,948.0,1004.02,772.15
2016,3,20,13,15,965.5,113.5,4.7,16.0,937.0,981.9,757.11
2016,3,20,13,30,963.0,113.0,4.7,16.0,926.0,956.23,739.68
2016,3,20,13,45,960.5,111.0,4.7,16.0,907.0,925.63,718.8
2016,3,20,14,0,958.0,109.0,4.7,16.0,888.0,891.75,695.57
2016,3,20,14,15,951.5,107.5,4.7,16.0,859.5,852.12,668.12
2016,3,20,14,30,945.0,106.0,4.7,16.0,831.0,809.8,638.57
2016,3,20,14,45,938.0,103.0,4.7,16.0,795.5,763.18,605.62
2016,3,20,15,0,931.0,100.0,4.7,16.0,760.0,714.35,569.82
2016,3,20,15,15,918.0,98.0,4.6,15.5,716.5,660.83,528.84
2016,3,20,15,30,905.0,96.0,4.5,15.0,673.0,606.14,485.81
2016,3,20,15,45,890.5,91.5,4.45,15.0,624.0,547.37,437.69
2016,3,20,16,0,876.0,87.0,4.4,15.0,575.0,486.71,386.7
2016,3,20,16,15,852.0,83.5,4.2,14.5,520.5,424.18,333.14
2016,3,20,16,30,828.0,80.0,4.0,14.0,466.0,362.89,279.13
2016,3,20,16,45,797.5,75.0,3.8,14.0,408.5,299.86,222.33
2016,3,20,17,0,767.0,70.0,3.6,14.0,351.0,239.47,167.5
2016,3,20,17,15,716.0,64.0,3.1,13.0,291.5,177.64,114.08
2016,3,20,17,30,665.0,58.0,2.6,12.0,232.0,119.15,67.35
2016,3,20,17,45,585.0,49.5,2.1,11.0,175.0,65.2,33.37
2016,3,20,18,0,505.0,41.0,1.6,10.0,118.0,30.02,21.14
2016,3,20,18,15,351.5,28.5,1.6,9.5,71.0,21.6,12.66
2016,3,20,18,30,198.0,16.0,1.6,9.0,24.0,12.49,0.0
2016,3,20,18,45,99.0,8.0,1.6,8.5,12.0,7.86,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,171.0,13.0,1.9,3.0,27.0,49.69,0.0
2016,3,21,7,0,342.0,26.0,2.2,4.0,54.0,136.07,90.79
2016,3,21,7,15,463.5,37.0,2.35,5.0,107.5,207.96,161.48
2016,3,21,7,30,585.0,48.0,2.5,6.0,161.0,293.81,238.6
2016,3,21,7,45,654.5,55.0,2.7,7.0,220.5,362.75,300.98
2016,3,21,8,0,724.0,62.0,2.9,8.0,280.0,440.48,368.33
2016,3,21,8,15,767.5,67.0,3.05,8.5,340.0,507.41,425.14
2016,3,21,8,30,811.0,72.0,3.2,9.0,400.0,576.87,481.91
2016,3,21,8,45,840.5,76.0,3.4,10.0,457.5,638.22,529.61
2016,3,21,9,0,870.0,80.0,3.6,11.0,515.0,699.89,575.08
2016,3,21,9,15,891.0,83.0,3.55,11.5,569.0,749.9,609.37
2016,3,21,9,30,912.0,86.0,3.5,12.0,623.0,802.78,645.1
2016,3,21,9,45,927.0,88.5,3.45,12.5,671.0,848.81,675.06
2016,3,21,10,0,942.0,91.0,3.4,13.0,719.0,892.64,702.95
2016,3,21,10,15,953.0,93.0,3.4,13.5,760.5,929.98,726.16
2016,3,21,10,30,964.0,95.0,3.4,14.0,802.0,964.38,747.12
2016,3,21,10,45,971.5,97.0,3.4,14.5,835.5,992.42,763.53
2016,3,21,11,0,979.0,99.0,3.4,15.0,869.0,1016.95,777.53
2016,3,21,11,15,984.0,100.0,3.35,15.5,894.5,1034.4,786.32
2016,3,21,11,30,989.0,101.0,3.3,16.0,920.0,1048.01,792.62
2016,3,21,11,45,992.0,102.0,3.3,16.5,936.5,1055.79,795.56
2016,3,21,12,0,995.0,103.0,3.3,17.0,953.0,1059.57,796.01
2016,3,21,12,15,996.0,103.0,3.3,17.0,960.5,1056.35,793.49
2016,3,21,12,30,997.0,103.0,3.3,17.0,968.0,1049.12,788.51
2016,3,21,12,45,996.5,103.0,3.3,17.5,966.0,1036.49,778.62
2016,3,21,13,0,996.0,103.0,3.3,18.0,964.0,1019.97,766.32
2016,3,21,13,15,993.0,102.5,3.35,18.0,953.0,996.85,751.58
2016,3,21,13,30,990.0,102.0,3.4,18.0,942.0,970.11,734.44
2016,3,21,13,45,985.5,101.5,3.45,18.5,921.5,938.6,712.66
2016,3,21,14,0,981.0,101.0,3.5,19.0,901.0,903.83,688.64
2016,3,21,14,15,974.0,99.5,3.55,19.0,872.0,863.01,661.61
2016,3,21,14,30,967.0,98.0,3.6,19.0,843.0,819.47,632.44
2016,3,21,14,45,947.5,101.5,3.65,19.0,804.0,769.57,598.4
2016,3,21,15,0,928.0,105.0,3.7,19.0,765.0,718.39,562.01
2016,3,21,15,15,914.5,102.5,3.7,18.5,721.0,664.13,521.98
2016,3,21,15,30,901.0,100.0,3.7,18.0,677.0,608.76,479.84
2016,3,21,15,45,884.0,96.5,3.75,18.0,627.5,548.71,432.04
2016,3,21,16,0,867.0,93.0,3.8,18.0,578.0,489.25,383.16
2016,3,21,16,15,842.0,89.0,3.65,17.5,523.0,426.25,330.39
2016,3,21,16,30,817.0,85.0,3.5,17.0,468.0,364.63,277.17
2016,3,21,16,45,783.0,80.0,3.4,17.0,410.0,301.16,221.07
2016,3,21,17,0,749.0,75.0,3.3,17.0,352.0,240.78,167.26
2016,3,21,17,15,696.5,68.5,3.0,16.0,292.5,176.89,113.0
2016,3,21,17,30,644.0,62.0,2.7,15.0,233.0,121.06,69.01
2016,3,21,17,45,560.5,53.0,2.45,14.0,175.5,67.69,35.54
2016,3,21,18,0,477.0,44.0,2.2,13.0,118.0,32.62,23.16
2016,3,21,18,15,327.5,30.5,2.35,12.5,71.0,23.36,14.04
2016,3,21,18,30,178.0,17.0,2.5,12.0,24.0,13.35,0.0
2016,3,21,18,45,89.0,8.5,2.65,11.5,12.0,8.36,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,123.0,15.5,4.9,7.5,26.0,42.17,0.0
2016,3,22,7,0,246.0,31.0,5.2,8.0,52.0,115.6,78.59
2016,3,22,7,15,364.0,45.0,5.5,9.0,103.0,184.72,143.19
2016,3,22,7,30,482.0,59.0,5.8,10.0,154.0,267.36,216.76
2016,3,22,7,45,563.5,67.0,6.15,11.0,213.0,339.83,281.66
2016,3,22,8,0,645.0,75.0,6.5,12.0,272.0,419.98,351.36
2016,3,22,8,15,691.0,81.5,6.7,13.0,330.5,485.98,407.3
2016,3,22,8,30,737.0,88.0,6.9,14.0,389.0,554.94,463.74
2016,3,22,8,45,771.0,92.0,7.15,15.0,446.0,613.5,510.29
2016,3,22,9,0,805.0,96.0,7.4,16.0,503.0,675.36,558.0
2016,3,22,9,15,827.0,100.0,7.4,16.5,555.0,728.83,596.64
2016,3,22,9,30,849.0,104.0,7.4,17.0,607.0,781.38,633.92
2016,3,22,9,45,866.0,106.5,7.4,18.0,654.0,826.96,664.06
2016,3,22,10,0,883.0,109.0,7.4,19.0,701.0,870.63,692.25
2016,3,22,10,15,894.5,111.5,7.4,19.0,741.5,902.1,713.8
2016,3,22,10,30,906.0,114.0,7.4,19.0,782.0,935.9,737.07
2016,3,22,10,45,915.0,115.5,7.4,19.5,815.0,963.4,754.22
2016,3,22,11,0,924.0,117.0,7.4,20.0,848.0,987.66,769.02
2016,3,22,11,15,929.5,118.0,7.35,20.5,872.5,1004.69,778.41
2016,3,22,11,30,935.0,119.0,7.3,21.0,897.0,1018.12,785.31
2016,3,22,11,45,935.5,121.5,7.3,21.5,912.5,1024.64,787.68
2016,3,22,12,0,936.0,124.0,7.3,22.0,928.0,1027.35,787.52
2016,3,22,12,15,937.0,124.5,7.25,22.0,934.5,1024.64,785.02
2016,3,22,12,30,938.0,125.0,7.2,22.0,941.0,1018.14,780.02
2016,3,22,12,45,937.0,124.5,7.15,22.5,939.0,1005.0,768.97
2016,3,22,13,0,936.0,124.0,7.1,23.0,937.0,988.2,755.56
2016,3,22,13,15,933.0,123.5,7.05,23.0,925.5,966.04,740.0
2016,3,22,13,30,930.0,123.0,7.0,23.0,914.0,940.48,722.14
2016,3,22,13,45,925.5,121.5,6.95,23.5,894.0,909.38,699.0
2016,3,22,14,0,921.0,120.0,6.9,24.0,874.0,875.25,673.79
2016,3,22,14,15,913.0,118.5,6.8,24.0,845.5,835.5,645.71
2016,3,22,14,30,905.0,117.0,6.7,24.0,817.0,793.31,615.79
2016,3,22,14,45,899.5,112.5,6.65,24.0,781.5,747.72,583.39
2016,3,22,15,0,894.0,108.0,6.6,24.0,746.0,699.93,548.03
2016,3,22,15,15,879.0,105.5,6.5,23.5,702.5,646.24,507.4
2016,3,22,15,30,864.0,103.0,6.4,23.0,659.0,590.97,464.53
2016,3,22,15,45,844.0,100.0,6.35,23.0,609.5,532.41,417.18
2016,3,22,16,0,824.0,97.0,6.3,23.0,560.0,474.11,368.83
2016,3,22,16,15,797.5,93.0,6.15,22.5,506.0,412.8,317.49
2016,3,22,16,30,771.0,89.0,6.0,22.0,452.0,353.13,266.13
2016,3,22,16,45,732.0,84.5,5.85,21.5,394.5,289.26,210.77
2016,3,22,17,0,693.0,80.0,5.7,21.0,337.0,230.92,159.67
2016,3,22,17,15,639.0,73.0,5.5,20.5,279.5,171.75,109.72
2016,3,22,17,30,585.0,66.0,5.3,20.0,222.0,118.75,68.36
2016,3,22,17,45,495.5,56.5,5.15,19.5,166.5,68.19,36.82
2016,3,22,18,0,406.0,47.0,5.0,19.0,111.0,35.24,24.8
2016,3,22,18,15,268.0,32.0,5.0,18.5,67.0,24.65,14.74
2016,3,22,18,30,130.0,17.0,5.0,18.0,23.0,13.25,0.0
2016,3,22,18,45,65.0,8.5,5.0,17.5,11.5,8.36,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,67.5,18.0,5.5,15.5,24.5,32.68,0.0
2016,3,23,7,0,135.0,36.0,5.6,16.0,49.0,86.08,57.78
2016,3,23,7,15,237.5,55.0,5.8,16.5,96.0,153.79,116.82
2016,3,23,7,30,340.0,74.0,6.0,17.0,143.0,228.45,181.18
2016,3,23,7,45,432.0,83.5,6.25,17.5,199.0,298.64,242.04
2016,3,23,8,0,524.0,93.0,6.5,18.0,255.0,380.44,311.44
2016,3,23,8,15,573.5,101.5,6.65,18.5,311.0,444.8,365.17
2016,3,23,8,30,623.0,110.0,6.8,19.0,367.0,512.63,420.22
2016,3,23,8,45,670.5,112.0,7.0,19.5,423.5,575.04,469.87
2016,3,23,9,0,718.0,114.0,7.2,20.0,480.0,639.68,520.13
2016,3,23,9,15,742.5,119.0,7.1,20.5,531.0,692.53,558.93
2016,3,23,9,30,767.0,124.0,7.0,21.0,582.0,744.91,595.48
2016,3,23,9,45,791.5,124.5,6.95,22.0,629.0,788.69,623.87
2016,3,23,10,0,816.0,125.0,6.9,23.0,676.0,834.16,652.97
2016,3,23,10,15,564.5,234.5,6.8,23.0,626.0,755.91,590.83
2016,3,23,10,30,313.0,344.0,6.7,23.0,576.0,653.46,506.36
2016,3,23,10,45,592.0,236.5,6.6,23.5,699.0,809.1,627.39
2016,3,23,11,0,871.0,129.0,6.5,24.0,822.0,953.28,728.9
2016,3,23,11,15,877.5,130.5,6.3,24.5,846.5,970.98,737.19
2016,3,23,11,30,884.0,132.0,6.1,25.0,871.0,985.29,743.65
2016,3,23,11,45,892.0,131.0,5.95,25.5,888.5,994.92,747.19
2016,3,23,12,0,900.0,130.0,5.8,26.0,906.0,1000.99,748.38
2016,3,23,12,15,902.0,130.5,5.65,26.0,913.5,999.24,745.86
