Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,12,30,904.0,131.0,5.5,26.0,921.0,993.84,741.02
2016,3,23,12,45,906.0,129.0,5.35,26.5,920.0,982.25,730.65
2016,3,23,13,0,908.0,127.0,5.2,27.0,919.0,967.07,718.06
2016,3,23,13,15,905.5,126.5,5.05,27.0,908.0,945.81,702.97
2016,3,23,13,30,903.0,126.0,4.9,27.0,897.0,921.24,685.78
2016,3,23,13,45,900.0,124.0,4.8,27.0,878.0,891.55,665.54
2016,3,23,14,0,897.0,122.0,4.7,27.0,859.0,858.85,643.29
2016,3,23,14,15,890.0,120.5,4.6,27.0,831.5,820.63,617.22
2016,3,23,14,30,883.0,119.0,4.5,27.0,804.0,779.97,589.45
2016,3,23,14,45,863.5,121.0,4.4,27.0,766.5,732.39,556.78
2016,3,23,15,0,844.0,123.0,4.3,27.0,729.0,682.7,520.65
2016,3,23,15,15,829.5,120.0,4.2,26.5,686.5,630.56,482.74
2016,3,23,15,30,815.0,117.0,4.1,26.0,644.0,577.67,443.23
2016,3,23,15,45,797.5,112.5,4.05,26.0,596.5,521.32,399.28
2016,3,23,16,0,780.0,108.0,4.0,26.0,549.0,465.11,354.22
2016,3,23,16,15,753.5,103.5,3.75,25.5,496.0,403.9,304.59
2016,3,23,16,30,727.0,99.0,3.5,25.0,443.0,345.92,256.12
2016,3,23,16,45,691.5,93.0,3.3,25.0,387.5,285.93,204.97
2016,3,23,17,0,656.0,87.0,3.1,25.0,332.0,229.34,156.38
2016,3,23,17,15,602.5,79.0,2.9,24.0,275.5,171.5,109.1
2016,3,23,17,30,549.0,71.0,2.7,23.0,219.0,119.84,69.71
2016,3,23,17,45,461.5,60.5,2.5,22.0,164.5,70.61,39.19
2016,3,23,18,0,374.0,50.0,2.3,21.0,110.0,37.93,26.92
2016,3,23,18,15,187.0,36.5,2.5,20.5,66.5,28.1,17.54
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,21.21,0.0
2016,3,23,18,45,0.0,11.5,2.95,19.5,11.5,11.3,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,177.0,14.0,5.8,8.0,31.0,61.27,0.0
2016,3,24,7,0,354.0,28.0,6.0,8.0,62.0,144.57,101.87
2016,3,24,7,15,467.5,38.5,6.15,8.5,115.0,215.26,168.26
2016,3,24,7,30,581.0,49.0,6.3,9.0,168.0,298.8,244.06
2016,3,24,7,45,649.0,55.5,6.5,9.5,227.5,367.09,306.75
2016,3,24,8,0,717.0,62.0,6.7,10.0,287.0,443.74,374.66
2016,3,24,8,15,759.5,67.0,6.7,10.5,347.0,510.02,431.77
2016,3,24,8,30,802.0,72.0,6.7,11.0,407.0,578.73,488.95
2016,3,24,8,45,837.0,74.0,6.75,11.5,465.5,641.07,539.41
2016,3,24,9,0,872.0,76.0,6.8,12.0,524.0,700.26,584.4
2016,3,24,9,15,892.5,79.0,6.75,12.5,577.5,754.0,623.19
2016,3,24,9,30,913.0,82.0,6.7,13.0,631.0,806.57,660.35
2016,3,24,9,45,929.0,84.0,6.65,13.5,679.5,852.84,692.08
2016,3,24,10,0,945.0,86.0,6.6,14.0,728.0,896.96,721.76
2016,3,24,10,15,956.0,87.5,6.55,14.5,769.0,933.74,745.62
2016,3,24,10,30,967.0,89.0,6.5,15.0,810.0,967.54,767.1
2016,3,24,10,45,973.5,91.5,6.5,15.5,843.0,995.14,784.19
2016,3,24,11,0,980.0,94.0,6.5,16.0,876.0,1019.17,798.7
2016,3,24,11,15,985.5,95.0,6.4,16.0,901.5,1036.93,809.69
2016,3,24,11,30,991.0,96.0,6.3,16.0,927.0,1050.85,818.05
2016,3,24,11,45,992.5,97.5,6.25,16.5,943.0,1057.54,820.13
2016,3,24,12,0,994.0,99.0,6.2,17.0,959.0,1060.21,819.56
2016,3,24,12,15,995.5,99.0,6.1,17.0,966.5,1057.27,816.45
2016,3,24,12,30,997.0,99.0,6.0,17.0,974.0,1050.3,810.71
2016,3,24,12,45,997.0,99.0,5.95,17.5,972.5,1037.94,800.13
2016,3,24,13,0,997.0,99.0,5.9,18.0,971.0,1021.66,787.01
2016,3,24,13,15,994.5,98.5,5.8,18.0,959.5,998.77,770.61
2016,3,24,13,30,992.0,98.0,5.7,18.0,948.0,972.24,751.77
2016,3,24,13,45,988.5,97.0,5.65,18.5,928.5,940.83,728.44
2016,3,24,14,0,985.0,96.0,5.6,19.0,909.0,906.11,702.86
2016,3,24,14,15,979.0,95.0,5.5,19.0,880.0,866.27,674.72
2016,3,24,14,30,973.0,94.0,5.4,19.0,851.0,823.62,644.49
2016,3,24,14,45,961.0,93.5,5.3,19.0,814.0,774.64,609.48
2016,3,24,15,0,949.0,93.0,5.2,19.0,777.0,723.8,572.59
2016,3,24,15,15,936.5,91.0,5.05,18.5,733.0,669.59,531.25
2016,3,24,15,30,924.0,89.0,4.9,18.0,689.0,614.13,487.85
2016,3,24,15,45,908.5,86.0,4.75,18.0,639.5,555.18,439.68
2016,3,24,16,0,893.0,83.0,4.6,18.0,590.0,495.86,389.94
2016,3,24,16,15,870.0,80.0,4.3,17.5,535.0,431.51,335.37
2016,3,24,16,30,847.0,77.0,4.0,17.0,480.0,369.88,281.56
2016,3,24,16,45,814.0,72.5,3.7,17.0,421.5,305.33,224.11
2016,3,24,17,0,781.0,68.0,3.4,17.0,363.0,243.71,168.83
2016,3,24,17,15,732.0,62.5,2.9,16.0,303.0,181.63,115.54
2016,3,24,17,30,683.0,57.0,2.4,15.0,243.0,125.06,70.52
2016,3,24,17,45,602.0,49.5,1.95,14.0,185.0,68.22,34.09
2016,3,24,18,0,521.0,42.0,1.5,13.0,127.0,30.38,21.27
2016,3,24,18,15,374.5,30.0,1.45,12.5,78.5,22.5,13.58
2016,3,24,18,30,228.0,18.0,1.4,12.0,30.0,13.99,0.0
2016,3,24,18,45,114.0,9.0,1.4,11.5,15.0,8.85,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,179.5,15.5,0.5,7.5,33.5,64.66,0.0
2016,3,25,7,0,359.0,31.0,0.5,8.0,67.0,150.32,106.85
2016,3,25,7,15,469.5,42.0,0.65,8.5,121.0,221.33,171.34
2016,3,25,7,30,580.0,53.0,0.8,9.0,175.0,304.75,244.36
2016,3,25,7,45,641.5,60.5,0.95,10.0,233.5,373.36,303.84
2016,3,25,8,0,703.0,68.0,1.1,11.0,292.0,447.47,365.41
2016,3,25,8,15,743.5,73.0,1.5,12.0,350.5,510.02,416.95
2016,3,25,8,30,784.0,78.0,1.9,13.0,409.0,576.85,469.98
2016,3,25,8,45,809.0,83.0,2.3,14.0,464.5,635.28,514.84
2016,3,25,9,0,834.0,88.0,2.7,15.0,520.0,693.67,557.46
2016,3,25,9,15,854.0,91.5,2.7,15.5,572.0,746.26,592.86
2016,3,25,9,30,874.0,95.0,2.7,16.0,624.0,797.69,626.7
2016,3,25,9,45,885.5,99.0,2.7,16.5,670.0,836.52,650.96
2016,3,25,10,0,897.0,103.0,2.7,17.0,716.0,877.56,676.54
2016,3,25,10,15,908.0,105.5,2.65,17.5,756.0,913.95,698.13
2016,3,25,10,30,919.0,108.0,2.6,18.0,796.0,947.53,717.54
2016,3,25,10,45,923.5,111.0,2.55,18.5,828.0,972.66,731.07
2016,3,25,11,0,928.0,114.0,2.5,19.0,860.0,994.32,742.3
2016,3,25,11,15,933.5,115.5,2.45,19.0,884.5,1011.76,752.16
2016,3,25,11,30,939.0,117.0,2.4,19.0,909.0,1025.56,759.74
2016,3,25,11,45,938.5,120.0,2.4,19.5,923.5,1031.45,761.37
2016,3,25,12,0,938.0,123.0,2.4,20.0,938.0,1033.49,760.73
2016,3,25,12,15,939.0,123.5,2.45,20.5,944.5,1030.56,757.6
2016,3,25,12,30,940.0,124.0,2.5,21.0,951.0,1023.83,752.19
2016,3,25,12,45,934.5,126.0,2.6,21.5,947.5,1008.79,742.03
2016,3,25,13,0,929.0,128.0,2.7,22.0,944.0,990.2,729.67
2016,3,25,13,15,925.5,127.5,2.8,22.0,932.0,967.48,716.02
2016,3,25,13,30,922.0,127.0,2.9,22.0,920.0,941.43,700.13
2016,3,25,13,45,913.0,128.0,3.0,22.0,898.5,908.99,679.83
2016,3,25,14,0,904.0,129.0,3.1,22.0,877.0,873.79,657.52
2016,3,25,14,15,896.0,127.0,3.15,22.0,848.0,833.89,631.45
2016,3,25,14,30,888.0,125.0,3.2,22.0,819.0,791.62,603.49
2016,3,25,14,45,877.5,122.5,3.3,22.0,782.5,745.66,572.83
2016,3,25,15,0,867.0,120.0,3.4,22.0,746.0,696.79,538.21
2016,3,25,15,15,852.5,117.0,3.45,21.5,703.0,643.51,499.65
2016,3,25,15,30,838.0,114.0,3.5,21.0,660.0,589.44,459.25
2016,3,25,15,45,817.0,111.0,3.55,21.0,610.5,531.48,413.74
2016,3,25,16,0,796.0,108.0,3.6,21.0,561.0,473.98,367.23
2016,3,25,16,15,769.5,103.5,3.45,20.5,507.5,413.56,317.5
2016,3,25,16,30,743.0,99.0,3.3,20.0,454.0,352.82,266.16
2016,3,25,16,45,706.0,93.0,3.2,20.0,397.5,291.38,213.01
2016,3,25,17,0,669.0,87.0,3.1,20.0,341.0,233.51,162.5
2016,3,25,17,15,615.5,79.5,2.8,18.5,283.5,175.25,114.07
2016,3,25,17,30,562.0,72.0,2.5,17.0,226.0,123.16,73.52
2016,3,25,17,45,481.0,61.0,2.25,16.0,171.0,72.85,41.14
2016,3,25,18,0,400.0,50.0,2.0,15.0,116.0,37.57,27.39
2016,3,25,18,15,269.0,34.5,2.0,14.5,71.5,26.62,16.99
2016,3,25,18,30,138.0,19.0,2.0,14.0,27.0,14.79,0.0
2016,3,25,18,45,69.0,9.5,2.0,13.5,13.5,9.34,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,79.5,21.0,2.15,9.5,29.5,45.17,2.57
2016,3,26,7,0,159.0,42.0,2.4,10.0,59.0,100.85,72.76
2016,3,26,7,15,255.5,61.0,2.6,11.0,107.5,168.65,131.95
2016,3,26,7,30,352.0,80.0,2.8,12.0,156.0,242.88,196.22
2016,3,26,7,45,213.0,104.5,3.0,13.0,154.5,219.54,179.78
2016,3,26,8,0,74.0,129.0,3.2,14.0,153.0,174.32,142.08
2016,3,26,8,15,65.0,151.0,3.2,14.5,175.0,195.55,159.35
2016,3,26,8,30,56.0,173.0,3.2,15.0,197.0,215.71,175.04
2016,3,26,8,45,57.0,199.0,3.25,16.0,226.0,246.01,198.34
2016,3,26,9,0,58.0,225.0,3.3,17.0,255.0,276.17,220.96
2016,3,26,9,15,151.0,251.0,3.15,17.5,340.5,382.67,305.64
2016,3,26,9,30,244.0,277.0,3.0,18.0,426.0,488.4,386.73
2016,3,26,9,45,317.0,283.5,2.95,18.5,492.0,570.66,447.68
2016,3,26,10,0,390.0,290.0,2.9,19.0,558.0,648.28,503.84
2016,3,26,10,15,346.5,321.0,2.8,19.5,569.0,653.37,503.18
2016,3,26,10,30,303.0,352.0,2.7,20.0,580.0,654.62,500.2
2016,3,26,10,45,385.5,337.0,2.6,20.5,640.0,718.84,545.98
2016,3,26,11,0,468.0,322.0,2.5,21.0,700.0,792.92,596.71
2016,3,26,11,15,660.5,239.5,2.45,21.5,789.5,895.61,669.67
2016,3,26,11,30,853.0,157.0,2.4,22.0,879.0,993.18,731.05
2016,3,26,11,45,853.5,160.5,2.4,22.5,894.0,999.77,732.34
2016,3,26,12,0,854.0,164.0,2.4,23.0,909.0,1002.79,732.38
2016,3,26,12,15,855.5,164.5,2.45,23.0,915.5,1000.1,730.83
2016,3,26,12,30,857.0,165.0,2.5,23.0,922.0,993.88,727.18
2016,3,26,12,45,733.5,241.5,2.6,23.5,889.0,947.81,696.65
2016,3,26,13,0,610.0,318.0,2.7,24.0,856.0,895.98,658.91
2016,3,26,13,15,727.0,241.5,2.8,24.0,874.5,911.2,673.97
2016,3,26,13,30,844.0,165.0,2.9,24.0,893.0,915.72,677.99
2016,3,26,13,45,838.0,163.5,3.05,24.0,873.0,884.64,658.66
2016,3,26,14,0,832.0,162.0,3.2,24.0,853.0,850.94,637.6
2016,3,26,14,15,710.0,216.0,3.25,24.0,792.5,779.04,588.01
2016,3,26,14,30,588.0,270.0,3.3,24.0,732.0,710.29,537.44
2016,3,26,14,45,697.5,206.5,3.35,24.0,730.0,700.96,534.06
2016,3,26,15,0,807.0,143.0,3.4,24.0,728.0,680.18,521.39
2016,3,26,15,15,693.5,173.0,3.35,23.5,655.5,599.25,461.16
2016,3,26,15,30,580.0,203.0,3.3,23.0,583.0,526.38,406.08
2016,3,26,15,45,513.0,207.5,3.3,23.0,525.0,463.81,357.86
2016,3,26,16,0,446.0,212.0,3.3,23.0,467.0,406.98,313.3
2016,3,26,16,15,433.5,192.0,3.1,22.5,421.0,356.3,273.21
2016,3,26,16,30,421.0,172.0,2.9,22.0,375.0,306.5,232.8
2016,3,26,16,45,389.5,158.0,2.75,22.0,328.0,257.56,192.28
2016,3,26,17,0,358.0,144.0,2.6,22.0,281.0,213.76,155.81
2016,3,26,17,15,329.5,123.0,2.3,21.0,233.5,166.33,117.35
2016,3,26,17,30,301.0,102.0,2.0,20.0,186.0,122.34,82.93
2016,3,26,17,45,251.0,82.0,1.75,19.0,140.5,81.6,54.66
2016,3,26,18,0,201.0,62.0,1.5,18.0,95.0,49.68,37.52
2016,3,26,18,15,121.0,41.0,1.55,17.5,58.5,33.6,22.68
2016,3,26,18,30,41.0,20.0,1.6,17.0,22.0,17.9,1.05
2016,3,26,18,45,20.5,10.0,1.65,16.5,11.0,9.83,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,67.5,22.5,3.9,13.5,29.5,44.72,9.7
2016,3,27,7,0,135.0,45.0,4.5,14.0,59.0,97.82,70.41
2016,3,27,7,15,224.0,66.0,4.75,14.0,107.5,159.28,123.92
2016,3,27,7,30,313.0,87.0,5.0,14.0,156.0,235.79,190.35
2016,3,27,7,45,156.5,74.5,5.25,14.5,109.0,158.43,128.89
2016,3,27,8,0,0.0,62.0,5.5,15.0,62.0,59.92,45.33
2016,3,27,8,15,0.0,81.5,5.7,15.0,81.5,79.19,61.51
2016,3,27,8,30,0.0,101.0,5.9,15.0,101.0,98.68,77.63
2016,3,27,8,45,0.0,87.0,6.15,15.5,87.0,84.24,65.15
2016,3,27,9,0,0.0,73.0,6.4,16.0,73.0,70.59,53.44
2016,3,27,9,15,0.0,106.5,6.4,16.0,106.5,103.48,80.46
2016,3,27,9,30,0.0,140.0,6.4,16.0,140.0,136.96,107.62
2016,3,27,9,45,4.0,173.0,6.45,16.5,176.0,173.37,136.79
2016,3,27,10,0,8.0,206.0,6.5,17.0,212.0,210.13,165.83
2016,3,27,10,15,30.5,271.0,6.35,17.0,294.5,304.5,241.12
2016,3,27,10,30,53.0,336.0,6.2,17.0,377.0,394.16,311.11
2016,3,27,10,45,453.5,243.5,6.1,17.5,610.0,690.82,550.1
2016,3,27,11,0,854.0,151.0,6.0,18.0,843.0,974.09,758.54
2016,3,27,11,15,861.0,152.5,5.85,18.0,867.5,991.73,767.7
2016,3,27,11,30,868.0,154.0,5.7,18.0,892.0,1005.98,775.9
2016,3,27,11,45,890.0,144.0,5.6,18.5,912.5,1013.13,778.0
2016,3,27,12,0,912.0,134.0,5.5,19.0,933.0,1023.12,782.22
2016,3,27,12,15,914.0,134.5,5.4,19.5,940.0,1021.02,778.12
2016,3,27,12,30,916.0,135.0,5.3,20.0,947.0,1015.22,771.69
2016,3,27,12,45,921.0,131.5,5.25,20.5,946.5,1004.51,762.44
2016,3,27,13,0,926.0,128.0,5.2,21.0,946.0,990.09,750.84
2016,3,27,13,15,923.5,127.0,5.15,21.0,934.5,967.7,735.36
2016,3,27,13,30,921.0,126.0,5.1,21.0,923.0,941.95,717.69
2016,3,27,13,45,919.0,123.0,5.1,21.0,904.0,911.41,697.04
2016,3,27,14,0,917.0,120.0,5.1,21.0,885.0,877.74,674.18
2016,3,27,14,15,910.0,118.5,5.05,21.0,856.5,838.62,647.08
2016,3,27,14,30,903.0,117.0,5.0,21.0,828.0,797.02,618.11
2016,3,27,14,45,896.0,113.5,4.95,21.0,792.5,751.19,585.89
2016,3,27,15,0,889.0,110.0,4.9,21.0,757.0,703.31,551.04
2016,3,27,15,15,876.0,107.5,4.8,20.5,714.0,650.84,511.65
2016,3,27,15,30,863.0,105.0,4.7,20.0,671.0,596.53,469.83
2016,3,27,15,45,848.5,100.5,4.65,20.0,623.0,539.2,423.82
2016,3,27,16,0,834.0,96.0,4.6,20.0,575.0,481.6,376.29
2016,3,27,16,15,809.5,92.0,4.4,19.5,521.0,420.37,325.03
2016,3,27,16,30,785.0,88.0,4.2,19.0,467.0,360.55,273.51
2016,3,27,16,45,754.5,82.5,4.05,19.0,411.0,299.27,219.54
2016,3,27,17,0,724.0,77.0,3.9,19.0,355.0,240.73,167.51
2016,3,27,17,15,674.0,70.5,3.4,18.0,296.5,178.42,114.67
2016,3,27,17,30,624.0,64.0,2.9,17.0,238.0,123.97,71.51
2016,3,27,17,45,549.0,55.0,2.4,16.0,182.0,71.86,37.87
2016,3,27,18,0,474.0,46.0,1.9,15.0,126.0,33.55,23.91
2016,3,27,18,15,338.0,33.0,1.85,14.5,79.0,24.91,15.67
2016,3,27,18,30,202.0,20.0,1.8,14.0,32.0,15.58,1.38
2016,3,27,18,45,101.0,10.0,1.8,13.5,16.0,9.83,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,45,176.5,18.0,2.4,7.0,37.5,70.32,26.13
2016,3,28,7,0,353.0,36.0,2.7,8.0,75.0,157.08,115.81
2016,3,28,7,15,456.0,46.5,2.75,9.0,128.5,225.81,178.0
2016,3,28,7,30,559.0,57.0,2.8,10.0,182.0,305.88,248.72
2016,3,28,7,45,616.5,65.0,2.9,11.0,239.5,372.58,307.18
2016,3,28,8,0,674.0,73.0,3.0,12.0,297.0,444.35,367.53
2016,3,28,8,15,715.5,79.0,3.05,12.5,355.5,509.24,420.78
2016,3,28,8,30,757.0,85.0,3.1,13.0,414.0,574.63,472.59
2016,3,28,8,45,782.5,90.0,3.2,14.0,469.0,632.22,515.78
2016,3,28,9,0,808.0,95.0,3.3,15.0,524.0,689.85,556.73
2016,3,28,9,15,829.0,98.5,3.15,15.5,576.0,742.11,591.63
2016,3,28,9,30,850.0,102.0,3.0,16.0,628.0,793.34,624.86
2016,3,28,9,45,863.5,106.0,2.9,16.5,673.5,837.6,652.57
2016,3,28,10,0,877.0,110.0,2.8,17.0,719.0,874.63,674.69
2016,3,28,10,15,888.0,112.0,2.65,17.5,758.5,909.74,694.75
2016,3,28,10,30,899.0,114.0,2.5,18.0,798.0,942.11,712.5
2016,3,28,10,45,905.5,117.0,2.45,18.5,830.0,968.43,726.85
2016,3,28,11,0,912.0,120.0,2.4,19.0,862.0,991.43,738.93
2016,3,28,11,15,917.0,121.0,2.3,19.5,885.5,1007.42,745.84
2016,3,28,11,30,922.0,122.0,2.2,20.0,909.0,1019.83,750.45
2016,3,28,11,45,923.0,124.0,2.15,20.5,924.0,1025.76,751.53
2016,3,28,12,0,924.0,126.0,2.1,21.0,939.0,1027.94,750.38
2016,3,28,12,15,925.0,126.5,2.0,21.0,945.0,1024.82,746.8
2016,3,28,12,30,926.0,127.0,1.9,21.0,951.0,1017.97,741.0
2016,3,28,12,45,922.0,128.5,1.85,21.5,947.5,1003.72,729.89
2016,3,28,13,0,918.0,130.0,1.8,22.0,944.0,985.96,716.76
2016,3,28,13,15,915.0,129.5,1.75,22.0,932.5,963.7,702.27
2016,3,28,13,30,912.0,129.0,1.7,22.0,921.0,938.14,685.75
2016,3,28,13,45,904.0,129.0,1.7,22.5,899.5,905.62,664.08
2016,3,28,14,0,896.0,129.0,1.7,23.0,878.0,870.34,640.66
2016,3,28,14,15,888.0,127.5,1.75,23.0,849.5,831.04,616.21
2016,3,28,14,30,880.0,126.0,1.8,23.0,821.0,789.41,589.89
2016,3,28,14,45,870.0,123.5,1.85,23.0,785.0,743.93,560.57
2016,3,28,15,0,860.0,121.0,1.9,23.0,749.0,695.58,527.52
2016,3,28,15,15,846.0,118.0,1.95,23.0,706.0,642.8,489.74
2016,3,28,15,30,832.0,115.0,2.0,23.0,663.0,589.22,450.22
2016,3,28,15,45,812.5,111.5,2.15,23.0,614.0,531.75,406.93
2016,3,28,16,0,793.0,108.0,2.3,23.0,565.0,474.61,362.25
2016,3,28,16,15,767.0,103.5,2.3,22.5,512.0,414.46,314.05
2016,3,28,16,30,741.0,99.0,2.3,22.0,459.0,353.93,264.01
2016,3,28,16,45,703.5,94.0,2.3,21.5,402.5,293.29,212.83
2016,3,28,17,0,666.0,89.0,2.3,21.0,346.0,236.27,163.98
2016,3,28,17,15,614.5,81.0,2.1,20.0,288.5,177.96,115.56
2016,3,28,17,30,563.0,73.0,1.9,19.0,231.0,125.57,74.71
2016,3,28,17,45,481.0,63.0,1.75,18.0,176.0,75.88,42.82
2016,3,28,18,0,399.0,53.0,1.6,17.0,121.0,39.91,29.26
2016,3,28,18,15,275.5,37.5,1.65,16.5,76.0,28.62,18.72
2016,3,28,18,30,152.0,22.0,1.7,16.0,31.0,17.16,3.05
2016,3,28,18,45,76.0,11.0,1.8,15.5,15.5,10.81,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,103.0,22.5,2.15,14.0,35.0,57.86,25.37
2016,3,29,7,0,206.0,45.0,2.5,15.0,70.0,123.68,90.13
2016,3,29,7,15,298.5,62.0,2.75,15.5,119.5,186.92,144.99
2016,3,29,7,30,391.0,79.0,3.0,16.0,169.0,260.65,208.39
2016,3,29,7,45,456.5,91.0,3.3,17.0,224.0,325.84,263.79
2016,3,29,8,0,522.0,103.0,3.6,18.0,279.0,397.38,322.69
2016,3,29,8,15,261.0,107.0,3.7,18.5,195.0,270.4,220.27
2016,3,29,8,30,0.0,111.0,3.8,19.0,111.0,108.84,84.45
2016,3,29,8,45,1.0,137.0,3.9,19.5,137.5,135.71,106.01
2016,3,29,9,0,2.0,163.0,4.0,20.0,164.0,162.69,127.12
2016,3,29,9,15,1.0,159.0,4.0,20.0,159.5,157.29,122.3
2016,3,29,9,30,0.0,155.0,4.0,20.0,155.0,152.06,117.71
2016,3,29,9,45,5.5,189.0,4.0,20.5,193.0,190.83,148.06
2016,3,29,10,0,11.0,223.0,4.0,21.0,231.0,230.0,178.18
2016,3,29,10,15,9.5,216.5,4.0,21.0,224.0,221.88,171.34
2016,3,29,10,30,8.0,210.0,4.0,21.0,217.0,213.82,164.7
2016,3,29,10,45,4.0,168.5,4.0,21.5,172.0,168.45,128.63
2016,3,29,11,0,0.0,127.0,4.0,22.0,127.0,123.56,92.89
2016,3,29,11,15,0.5,135.0,4.0,22.5,135.5,131.92,99.21
2016,3,29,11,30,1.0,143.0,4.0,23.0,144.0,140.27,105.45
2016,3,29,11,45,0.5,134.5,4.05,23.5,135.0,131.39,98.21
2016,3,29,12,0,0.0,126.0,4.1,24.0,126.0,122.54,91.05
2016,3,29,12,15,0.5,133.0,4.1,24.0,133.5,129.86,96.75
2016,3,29,12,30,1.0,140.0,4.1,24.0,141.0,137.16,102.41
2016,3,29,12,45,2.5,150.0,4.2,24.5,152.5,148.3,110.9
2016,3,29,13,0,4.0,160.0,4.3,25.0,164.0,159.36,119.29
2016,3,29,13,15,5.5,175.0,4.35,25.0,180.5,175.21,131.59
2016,3,29,13,30,7.0,190.0,4.4,25.0,197.0,190.93,143.78
2016,3,29,13,45,3.5,155.0,4.45,25.0,158.5,153.46,114.89
2016,3,29,14,0,0.0,120.0,4.5,25.0,120.0,116.35,86.1
2016,3,29,14,15,0.0,121.0,4.55,25.0,121.0,117.26,86.97
2016,3,29,14,30,0.0,122.0,4.6,25.0,122.0,118.18,87.82
2016,3,29,14,45,0.0,90.5,4.65,25.5,90.5,87.66,63.87
2016,3,29,15,0,0.0,59.0,4.7,26.0,59.0,57.1,39.79
2016,3,29,15,15,9.0,149.0,4.7,25.5,155.5,149.54,113.02
2016,3,29,15,30,18.0,239.0,4.7,25.0,252.0,239.68,183.48
2016,3,29,15,45,9.0,170.5,4.7,25.0,177.0,168.66,128.53
2016,3,29,16,0,0.0,102.0,4.7,25.0,102.0,98.58,73.55
2016,3,29,16,15,7.5,138.5,4.5,24.5,142.5,136.08,103.87
2016,3,29,16,30,15.0,175.0,4.3,24.0,183.0,171.49,132.36
2016,3,29,16,45,11.0,155.0,4.15,24.0,160.5,150.03,115.64
2016,3,29,17,0,7.0,135.0,4.0,24.0,138.0,129.1,99.29
2016,3,29,17,15,3.5,113.5,3.75,23.5,115.0,107.49,82.36
2016,3,29,17,30,0.0,92.0,3.5,23.0,92.0,86.46,65.59
2016,3,29,17,45,0.0,70.0,3.25,22.5,70.0,65.82,48.63
2016,3,29,18,0,0.0,48.0,3.0,22.0,48.0,45.52,33.43
2016,3,29,18,15,0.0,30.5,3.15,21.5,30.5,29.36,18.92
2016,3,29,18,30,0.0,13.0,3.3,21.0,13.0,12.54,1.19
2016,3,29,18,45,0.0,6.5,3.45,20.5,6.5,6.39,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.5,3.9,19.0,5.5,5.3,0.0
2016,3,30,7,0,0.0,11.0,3.9,19.0,11.0,10.6,2.96
2016,3,30,7,15,0.0,19.0,4.0,19.0,19.0,18.32,9.6
2016,3,30,7,30,0.0,27.0,4.1,19.0,27.0,26.05,16.24
2016,3,30,7,45,0.0,35.5,4.25,19.5,35.5,34.27,23.14
2016,3,30,8,0,0.0,44.0,4.4,20.0,44.0,42.49,29.93
2016,3,30,8,15,0.0,34.0,4.45,20.0,34.0,32.83,21.78
2016,3,30,8,30,0.0,24.0,4.5,20.0,24.0,23.17,13.66
2016,3,30,8,45,0.0,53.0,4.55,20.0,53.0,51.22,36.8
2016,3,30,9,0,0.0,82.0,4.6,20.0,82.0,79.32,59.67
2016,3,30,9,15,0.0,68.5,4.75,20.0,68.5,66.25,48.78
2016,3,30,9,30,0.0,55.0,4.9,20.0,55.0,53.19,37.97
2016,3,30,9,45,0.0,102.0,5.05,20.5,102.0,98.89,74.75
2016,3,30,10,0,0.0,149.0,5.2,21.0,149.0,145.58,111.65
2016,3,30,10,15,0.5,148.5,5.3,21.0,149.0,145.41,111.25
2016,3,30,10,30,1.0,148.0,5.4,21.0,149.0,145.31,110.98
2016,3,30,10,45,7.5,203.0,5.55,21.5,209.5,206.21,158.68
2016,3,30,11,0,14.0,258.0,5.7,22.0,270.0,267.64,205.92
2016,3,30,11,15,14.5,267.5,5.8,22.0,280.5,277.52,213.23
2016,3,30,11,30,15.0,277.0,5.9,22.0,291.0,287.34,220.58
2016,3,30,11,45,14.5,272.5,6.0,22.5,285.5,282.04,215.94
2016,3,30,12,0,14.0,268.0,6.1,23.0,280.0,276.72,211.37
2016,3,30,12,15,15.5,282.5,6.05,23.5,296.0,292.26,222.74
2016,3,30,12,30,17.0,297.0,6.0,24.0,312.0,307.64,233.91
2016,3,30,12,45,20.0,316.5,6.0,24.5,334.5,329.24,249.79
2016,3,30,13,0,23.0,336.0,6.0,25.0,357.0,350.56,265.36
2016,3,30,13,15,98.0,392.5,5.9,25.0,479.0,479.11,363.47
2016,3,30,13,30,173.0,449.0,5.8,25.0,601.0,602.3,454.81
2016,3,30,13,45,236.0,428.5,5.7,25.5,630.5,628.53,474.46
2016,3,30,14,0,299.0,408.0,5.6,26.0,660.0,653.35,493.03
2016,3,30,14,15,247.0,402.5,5.45,26.0,606.0,591.1,446.71
2016,3,30,14,30,195.0,397.0,5.3,26.0,552.0,534.62,404.54
2016,3,30,14,45,208.5,376.5,5.2,26.5,536.0,514.01,389.42
2016,3,30,15,0,222.0,356.0,5.1,27.0,520.0,491.87,372.94
2016,3,30,15,15,392.5,284.5,5.0,26.5,553.5,518.32,396.4
2016,3,30,15,30,563.0,213.0,4.9,26.0,587.0,527.67,405.6
2016,3,30,15,45,481.0,221.0,4.8,26.0,524.0,460.98,353.64
2016,3,30,16,0,399.0,229.0,4.7,26.0,461.0,402.25,307.64
2016,3,30,16,15,569.0,162.0,4.45,25.5,459.0,385.97,293.15
2016,3,30,16,30,739.0,95.0,4.2,25.0,457.0,350.67,260.65
2016,3,30,16,45,710.5,88.5,4.0,25.0,402.5,291.43,209.68
2016,3,30,17,0,682.0,82.0,3.8,25.0,348.0,234.77,160.52
2016,3,30,17,15,633.5,75.5,3.4,24.0,291.5,177.35,112.9
2016,3,30,17,30,585.0,69.0,3.0,23.0,235.0,125.45,72.56
2016,3,30,17,45,515.0,59.0,2.6,22.5,181.0,74.94,39.9
2016,3,30,18,0,445.0,49.0,2.2,22.0,127.0,35.83,25.17
2016,3,30,18,15,320.5,36.0,2.25,21.5,81.0,27.33,17.29
2016,3,30,18,30,196.0,23.0,2.3,21.0,35.0,18.16,5.02
2016,3,30,18,45,98.0,11.5,2.35,20.5,17.5,11.3,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,172.0,20.0,3.25,14.5,42.0,75.17,41.24
2016,3,31,7,0,344.0,40.0,3.6,15.0,84.0,161.71,118.73
2016,3,31,7,15,442.0,51.0,3.7,15.5,137.0,229.7,178.75
2016,3,31,7,30,540.0,62.0,3.8,16.0,190.0,308.38,247.13
2016,3,31,7,45,612.0,67.5,3.95,17.0,249.5,378.6,307.06
2016,3,31,8,0,684.0,73.0,4.1,18.0,309.0,455.33,370.18
2016,3,31,8,15,725.0,78.0,4.3,19.0,367.5,517.69,420.01
2016,3,31,8,30,766.0,83.0,4.5,20.0,426.0,584.33,471.45
2016,3,31,8,45,804.0,84.5,4.7,21.0,484.5,646.86,518.23
2016,3,31,9,0,842.0,86.0,4.9,22.0,543.0,710.45,562.7
2016,3,31,9,15,862.5,89.0,4.8,22.5,595.5,758.82,594.5
2016,3,31,9,30,883.0,92.0,4.7,23.0,648.0,810.1,627.74
2016,3,31,9,45,901.5,93.0,4.6,23.5,696.0,856.03,656.44
2016,3,31,10,0,920.0,94.0,4.5,24.0,744.0,900.05,683.24
2016,3,31,10,15,930.5,96.0,4.45,24.0,784.0,935.83,705.85
2016,3,31,10,30,941.0,98.0,4.4,24.0,824.0,968.68,726.42
2016,3,31,10,45,948.5,99.5,4.35,24.5,856.5,995.05,741.09
2016,3,31,11,0,956.0,101.0,4.3,25.0,889.0,1018.0,753.44
2016,3,31,11,15,961.5,102.0,4.2,25.0,913.5,1034.91,762.99
2016,3,31,11,30,967.0,103.0,4.1,25.0,938.0,1048.08,770.16
2016,3,31,11,45,968.5,104.5,4.1,25.5,953.0,1054.06,771.88
2016,3,31,12,0,970.0,106.0,4.1,26.0,968.0,1056.12,771.23
2016,3,31,12,15,971.0,106.0,4.05,26.0,974.5,1052.21,768.04
2016,3,31,12,30,972.0,106.0,4.0,26.0,981.0,1044.4,762.5
2016,3,31,12,45,971.5,105.5,4.0,26.5,978.0,1030.79,752.18
2016,3,31,13,0,971.0,105.0,4.0,27.0,975.0,1013.41,739.57
2016,3,31,13,15,969.0,104.5,3.9,27.0,963.5,990.97,724.63
2016,3,31,13,30,967.0,104.0,3.8,27.0,952.0,964.99,707.45
2016,3,31,13,45,963.0,103.0,3.75,27.0,931.5,933.37,686.9
2016,3,31,14,0,959.0,102.0,3.7,27.0,911.0,898.59,664.24
2016,3,31,14,15,953.0,100.5,3.65,27.0,882.5,858.72,638.07
2016,3,31,14,30,947.0,99.0,3.6,27.0,854.0,816.17,609.95
2016,3,31,14,45,935.5,99.0,3.55,27.0,817.0,768.69,578.22
2016,3,31,15,0,924.0,99.0,3.5,27.0,780.0,719.42,544.77
2016,3,31,15,15,912.0,97.0,3.4,26.5,737.0,666.35,506.74
2016,3,31,15,30,900.0,95.0,3.3,26.0,694.0,612.09,466.72
2016,3,31,15,45,885.0,91.5,3.2,26.0,644.5,553.89,421.73
2016,3,31,16,0,870.0,88.0,3.1,26.0,595.0,495.36,375.17
2016,3,31,16,15,847.0,84.5,2.9,25.5,540.5,431.44,323.74
2016,3,31,16,30,824.0,81.0,2.7,25.0,486.0,370.46,272.96
2016,3,31,16,45,791.5,77.0,2.55,24.5,428.5,307.65,219.78
2016,3,31,17,0,759.0,73.0,2.4,24.0,371.0,247.78,168.3
2016,3,31,17,15,711.0,67.5,2.25,22.5,311.5,186.95,117.9
2016,3,31,17,30,663.0,62.0,2.1,21.0,252.0,128.98,72.59
2016,3,31,17,45,584.0,54.5,1.95,20.0,194.5,75.37,38.29
2016,3,31,18,0,505.0,47.0,1.8,19.0,137.0,33.9,23.86
2016,3,31,18,15,372.5,35.0,2.0,18.5,88.0,26.26,16.69
2016,3,31,18,30,240.0,23.0,2.2,18.0,39.0,18.03,5.73
2016,3,31,18,45,120.0,11.5,2.4,17.5,19.5,11.3,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.5,3.9,12.0,0.5,0.0,0.0
2016,4,1,6,30,0.0,1.0,3.9,12.0,1.0,0.98,0.0
2016,4,1,6,45,0.0,8.0,3.95,12.5,8.0,7.71,0.0
2016,4,1,7,0,0.0,15.0,4.0,13.0,15.0,14.46,6.42
2016,4,1,7,15,0.0,24.5,4.2,13.0,24.5,23.64,14.5
2016,4,1,7,30,0.0,34.0,4.4,13.0,34.0,32.82,22.53
2016,4,1,7,45,0.0,44.5,4.6,13.5,44.5,42.98,31.22
2016,4,1,8,0,0.0,55.0,4.8,14.0,55.0,53.14,39.76
2016,4,1,8,15,0.0,60.0,5.05,14.0,60.0,57.98,43.74
2016,4,1,8,30,0.0,65.0,5.3,14.0,65.0,62.83,47.66
2016,4,1,8,45,0.0,56.5,5.55,14.5,56.5,54.61,40.47
2016,4,1,9,0,0.0,48.0,5.8,15.0,48.0,46.39,33.35
2016,4,1,9,15,1.0,108.5,5.75,15.0,109.0,106.18,82.91
2016,4,1,9,30,2.0,169.0,5.7,15.0,170.0,167.75,133.04
2016,4,1,9,45,3.5,180.0,5.7,15.5,182.5,179.89,142.25
2016,4,1,10,0,5.0,191.0,5.7,16.0,195.0,192.12,151.51
2016,4,1,10,15,10.0,226.0,5.6,16.0,234.0,231.88,183.11
2016,4,1,10,30,15.0,261.0,5.5,16.0,273.0,271.9,214.54
2016,4,1,10,45,15.5,271.0,5.45,16.0,284.0,282.36,222.34
2016,4,1,11,0,16.0,281.0,5.4,16.0,295.0,292.78,230.16
2016,4,1,11,15,18.0,296.0,5.4,16.0,311.5,309.65,243.11
2016,4,1,11,30,20.0,311.0,5.4,16.0,328.0,326.44,255.97
2016,4,1,11,45,18.5,305.0,5.45,16.5,321.0,318.54,249.11
2016,4,1,12,0,17.0,299.0,5.5,17.0,314.0,310.62,242.35
2016,4,1,12,15,14.5,268.0,5.55,17.0,281.0,276.8,215.95
2016,4,1,12,30,12.0,237.0,5.6,17.0,248.0,243.24,189.67
2016,4,1,12,45,6.0,167.5,5.65,17.5,173.0,168.77,130.46
2016,4,1,13,0,0.0,98.0,5.7,18.0,98.0,95.1,71.29
2016,4,1,13,15,4.0,146.5,5.7,18.0,150.0,145.99,112.24
2016,4,1,13,30,8.0,195.0,5.7,18.0,202.0,196.7,152.62
2016,4,1,13,45,169.0,298.0,5.75,18.0,441.0,441.8,348.91
2016,4,1,14,0,330.0,401.0,5.8,18.0,680.0,672.29,524.8
2016,4,1,14,15,178.5,357.0,5.8,17.5,507.5,492.54,386.84
2016,4,1,14,30,27.0,313.0,5.8,17.0,335.0,324.63,254.46
2016,4,1,14,45,66.5,334.0,5.8,17.0,384.5,370.61,292.02
2016,4,1,15,0,106.0,355.0,5.8,17.0,434.0,412.48,325.56
2016,4,1,15,15,261.5,313.0,5.8,16.5,492.0,463.58,369.2
2016,4,1,15,30,417.0,271.0,5.8,16.0,550.0,498.49,398.78
2016,4,1,15,45,528.0,223.0,5.8,15.5,549.5,488.05,391.31
2016,4,1,16,0,639.0,175.0,5.8,15.0,549.0,466.0,373.0
2016,4,1,16,15,643.5,145.5,5.7,14.5,492.5,402.92,320.26
2016,4,1,16,30,648.0,116.0,5.6,14.0,436.0,338.57,264.81
2016,4,1,16,45,572.5,126.0,5.55,14.0,384.5,285.72,218.42
2016,4,1,17,0,497.0,136.0,5.5,14.0,333.0,239.79,178.53
2016,4,1,17,15,449.0,121.5,5.15,13.5,278.0,185.9,132.77
2016,4,1,17,30,401.0,107.0,4.8,13.0,223.0,137.6,93.86
2016,4,1,17,45,351.0,87.5,4.5,12.5,172.5,90.65,60.09
2016,4,1,18,0,301.0,68.0,4.2,12.0,122.0,51.18,39.98
2016,4,1,18,15,200.5,47.5,3.95,11.5,78.0,36.56,26.25
2016,4,1,18,30,100.0,27.0,3.7,11.0,34.0,22.51,9.63
2016,4,1,18,45,50.0,13.5,3.45,11.0,17.0,13.27,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,60.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,120.0,11.0,3.8,6.0,14.0,34.35,0.0
2016,4,2,6,45,289.0,24.5,3.9,6.5,57.0,112.75,72.02
2016,4,2,7,0,458.0,38.0,4.0,7.0,100.0,197.25,150.43
2016,4,2,7,15,548.5,46.5,3.95,8.0,156.0,266.68,214.08
2016,4,2,7,30,639.0,55.0,3.9,9.0,212.0,345.81,284.65
2016,4,2,7,45,694.5,61.0,3.9,10.0,272.0,412.59,343.25
2016,4,2,8,0,750.0,67.0,3.9,11.0,332.0,485.87,404.72
2016,4,2,8,15,786.0,71.5,3.8,12.0,391.0,550.13,456.31
2016,4,2,8,30,822.0,76.0,3.7,13.0,450.0,616.05,506.97
2016,4,2,8,45,847.5,79.5,3.6,14.5,507.0,674.92,548.76
2016,4,2,9,0,873.0,83.0,3.5,16.0,564.0,729.65,584.03
2016,4,2,9,15,891.5,85.5,3.35,16.5,616.0,781.2,617.82
2016,4,2,9,30,910.0,88.0,3.2,17.0,668.0,831.37,649.76
2016,4,2,9,45,923.5,90.5,3.1,17.5,714.5,875.66,677.07
2016,4,2,10,0,937.0,93.0,3.0,18.0,761.0,917.62,702.26
2016,4,2,10,15,946.5,94.5,3.05,18.5,801.0,952.3,723.21
2016,4,2,10,30,956.0,96.0,3.1,19.0,841.0,983.96,742.02
2016,4,2,10,45,963.0,97.5,3.15,19.5,873.0,1010.03,757.02
2016,4,2,11,0,970.0,99.0,3.2,20.0,905.0,1032.61,769.73
2016,4,2,11,15,975.0,100.0,3.25,20.0,929.0,1049.07,779.95
2016,4,2,11,30,980.0,101.0,3.3,20.0,953.0,1061.73,787.84
2016,4,2,11,45,981.5,102.0,3.35,20.5,968.0,1067.09,789.58
2016,4,2,12,0,983.0,103.0,3.4,21.0,983.0,1068.49,788.93
2016,4,2,12,15,984.0,103.5,3.4,21.0,989.5,1064.91,786.29
2016,4,2,12,30,985.0,104.0,3.4,21.0,996.0,1057.39,781.25
2016,4,2,12,45,984.0,104.0,3.45,21.0,993.0,1043.53,772.61
2016,4,2,13,0,983.0,104.0,3.5,21.0,990.0,1025.88,761.6
2016,4,2,13,15,980.5,103.5,3.5,21.0,978.0,1002.63,746.57
2016,4,2,13,30,978.0,103.0,3.5,21.0,966.0,975.83,729.25
2016,4,2,13,45,973.0,102.5,3.5,21.0,945.0,943.44,708.17
2016,4,2,14,0,968.0,102.0,3.5,21.0,924.0,907.93,684.92
2016,4,2,14,15,961.5,100.5,3.45,21.0,894.5,867.26,657.73
