Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,155.0,17.0,1.0,14.5,34.0,54.36,12.31
2016,4,23,6,30,310.0,34.0,1.1,15.0,68.0,125.45,85.71
2016,4,23,6,45,416.0,45.0,1.2,16.0,119.0,188.7,140.22
2016,4,23,7,0,522.0,56.0,1.3,17.0,170.0,264.0,204.22
2016,4,23,7,15,587.0,63.5,1.2,17.5,227.0,329.5,259.96
2016,4,23,7,30,652.0,71.0,1.1,18.0,284.0,401.32,318.58
2016,4,23,7,45,695.5,76.5,1.0,19.0,342.5,465.31,368.07
2016,4,23,8,0,739.0,82.0,0.9,20.0,401.0,530.99,416.33
2016,4,23,8,15,768.5,86.5,1.0,20.5,457.5,590.91,460.47
2016,4,23,8,30,798.0,91.0,1.1,21.0,514.0,651.73,503.89
2016,4,23,8,45,818.0,95.5,1.25,22.0,567.5,706.21,539.54
2016,4,23,9,0,838.0,100.0,1.4,23.0,621.0,760.04,573.72
2016,4,23,9,15,854.0,103.0,1.45,23.0,670.0,808.05,604.55
2016,4,23,9,30,870.0,106.0,1.5,23.0,719.0,850.0,631.03
2016,4,23,9,45,880.0,109.5,1.55,23.5,762.0,889.73,654.62
2016,4,23,10,0,890.0,113.0,1.6,24.0,805.0,927.0,676.37
2016,4,23,10,15,899.0,115.0,1.6,24.0,842.0,959.09,695.31
2016,4,23,10,30,908.0,117.0,1.6,24.0,879.0,988.27,712.36
2016,4,23,10,45,912.5,119.5,1.65,24.5,907.5,1010.55,724.37
2016,4,23,11,0,917.0,122.0,1.7,25.0,936.0,1029.44,734.36
2016,4,23,11,15,921.0,123.0,1.7,25.0,957.5,1042.78,741.71
2016,4,23,11,30,925.0,124.0,1.7,25.0,979.0,1052.57,747.02
2016,4,23,11,45,927.0,124.5,1.7,25.5,992.0,1056.22,747.22
2016,4,23,12,0,929.0,125.0,1.7,26.0,1005.0,1056.21,745.38
2016,4,23,12,15,929.5,125.5,1.7,26.0,1009.0,1051.06,742.01
2016,4,23,12,30,930.0,126.0,1.7,26.0,1013.0,1042.3,736.59
2016,4,23,12,45,927.5,126.5,1.75,26.0,1008.0,1027.07,728.03
2016,4,23,13,0,925.0,127.0,1.8,26.0,1003.0,1008.42,717.45
2016,4,23,13,15,922.0,126.5,1.85,26.0,990.0,985.02,703.89
2016,4,23,13,30,919.0,126.0,1.9,26.0,977.0,958.43,688.31
2016,4,23,13,45,913.0,126.0,1.95,26.0,955.5,926.62,669.32
2016,4,23,14,0,907.0,126.0,2.0,26.0,934.0,892.06,648.42
2016,4,23,14,15,900.5,124.5,2.1,26.0,905.0,853.07,624.85
2016,4,23,14,30,894.0,123.0,2.2,26.0,876.0,811.73,599.35
2016,4,23,14,45,884.5,121.0,2.3,26.0,839.5,765.56,570.14
2016,4,23,15,0,875.0,119.0,2.4,26.0,803.0,717.72,539.06
2016,4,23,15,15,862.5,116.5,2.45,25.5,760.0,666.02,503.4
2016,4,23,15,30,850.0,114.0,2.5,25.0,717.0,612.08,464.96
2016,4,23,15,45,835.0,110.0,2.6,25.0,669.0,555.68,422.68
2016,4,23,16,0,820.0,106.0,2.7,25.0,621.0,499.2,378.89
2016,4,23,16,15,797.0,102.0,2.65,24.5,567.5,439.44,331.55
2016,4,23,16,30,774.0,98.0,2.6,24.0,514.0,381.04,283.72
2016,4,23,16,45,744.0,93.0,2.55,24.0,457.5,321.12,233.09
2016,4,23,17,0,714.0,88.0,2.5,24.0,401.0,261.28,181.9
2016,4,23,17,15,671.0,82.0,2.3,23.0,343.5,203.33,133.43
2016,4,23,17,30,628.0,76.0,2.1,22.0,286.0,150.17,90.62
2016,4,23,17,45,563.0,68.5,1.9,21.5,230.0,98.9,54.59
2016,4,23,18,0,498.0,61.0,1.7,21.0,174.0,55.51,32.77
2016,4,23,18,15,400.5,49.0,1.65,20.0,123.5,36.07,25.59
2016,4,23,18,30,303.0,37.0,1.6,19.0,73.0,28.48,18.42
2016,4,23,18,45,151.5,18.5,1.6,18.5,36.5,13.91,2.2
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,51.0,21.5,1.9,15.5,27.0,36.02,10.31
2016,4,24,6,30,102.0,43.0,2.1,16.0,54.0,78.48,54.73
2016,4,24,6,45,162.0,66.0,2.35,16.5,96.0,128.07,96.96
2016,4,24,7,0,222.0,89.0,2.6,17.0,138.0,184.21,144.79
2016,4,24,7,15,306.5,97.5,2.8,17.5,186.5,246.01,196.89
2016,4,24,7,30,391.0,106.0,3.0,18.0,235.0,312.6,252.39
2016,4,24,7,45,195.5,109.5,3.2,18.5,174.0,225.68,182.45
2016,4,24,8,0,0.0,113.0,3.4,19.0,113.0,110.71,86.03
2016,4,24,8,15,0.0,98.5,3.5,19.0,98.5,95.7,73.57
2016,4,24,8,30,0.0,84.0,3.6,19.0,84.0,81.26,61.49
2016,4,24,8,45,1.0,125.5,3.75,19.5,126.5,123.09,95.12
2016,4,24,9,0,2.0,167.0,3.9,20.0,169.0,165.44,128.48
2016,4,24,9,15,29.5,238.0,3.95,20.5,259.5,266.24,207.88
2016,4,24,9,30,57.0,309.0,4.0,21.0,350.0,365.11,283.33
2016,4,24,9,45,33.0,262.5,4.1,21.5,287.0,295.47,228.25
2016,4,24,10,0,9.0,216.0,4.2,22.0,224.0,220.28,168.86
2016,4,24,10,15,20.5,278.5,4.2,22.0,296.0,293.95,225.62
2016,4,24,10,30,32.0,341.0,4.2,22.0,368.0,376.84,287.89
2016,4,24,10,45,21.0,277.0,4.25,22.5,295.0,299.45,228.35
2016,4,24,11,0,10.0,213.0,4.3,23.0,222.0,218.28,165.74
2016,4,24,11,15,11.0,223.0,4.3,23.0,233.0,229.17,174.09
2016,4,24,11,30,12.0,233.0,4.3,23.0,244.0,240.01,182.23
2016,4,24,11,45,43.0,346.5,4.3,23.5,387.5,390.49,295.69
2016,4,24,12,0,74.0,460.0,4.3,24.0,531.0,536.29,401.11
2016,4,24,12,15,41.5,325.0,4.2,24.0,365.0,364.97,275.12
2016,4,24,12,30,9.0,190.0,4.1,24.0,199.0,193.94,145.79
2016,4,24,12,45,9.0,193.0,4.1,24.0,202.0,196.61,148.11
2016,4,24,13,0,9.0,196.0,4.1,24.0,205.0,199.22,150.13
2016,4,24,13,15,8.0,188.0,4.05,24.0,196.5,190.13,143.17
2016,4,24,13,30,7.0,180.0,4.0,24.0,188.0,181.08,136.28
2016,4,24,13,45,13.0,244.5,3.95,24.0,257.5,248.59,188.08
2016,4,24,14,0,19.0,309.0,3.9,24.0,327.0,315.32,238.44
2016,4,24,14,15,406.5,234.5,3.85,24.0,578.5,560.83,431.76
2016,4,24,14,30,794.0,160.0,3.8,24.0,830.0,771.13,586.93
2016,4,24,14,45,777.5,160.5,3.75,24.0,794.0,725.64,553.82
2016,4,24,15,0,761.0,161.0,3.7,24.0,758.0,679.39,520.1
2016,4,24,15,15,746.5,157.5,3.7,24.0,717.0,628.91,482.98
2016,4,24,15,30,732.0,154.0,3.7,24.0,676.0,578.89,445.31
2016,4,24,15,45,715.5,148.5,3.7,24.0,629.5,525.8,404.45
2016,4,24,16,0,699.0,143.0,3.7,24.0,583.0,473.05,362.77
2016,4,24,16,15,674.5,137.5,3.65,23.5,532.5,417.44,318.4
2016,4,24,16,30,650.0,132.0,3.6,23.0,482.0,363.58,274.16
2016,4,24,16,45,618.5,124.5,3.55,23.0,428.5,307.66,227.01
2016,4,24,17,0,587.0,117.0,3.5,23.0,375.0,254.84,181.89
2016,4,24,17,15,542.5,108.0,3.3,22.5,321.0,201.37,137.35
2016,4,24,17,30,498.0,99.0,3.1,22.0,267.0,152.76,98.4
2016,4,24,17,45,439.0,87.0,2.9,22.0,214.5,105.48,64.54
2016,4,24,18,0,380.0,75.0,2.7,22.0,162.0,65.21,42.13
2016,4,24,18,15,291.5,59.0,2.6,21.5,115.0,44.12,32.32
2016,4,24,18,30,203.0,43.0,2.5,21.0,68.0,33.01,22.06
2016,4,24,18,45,101.5,21.5,2.45,20.5,34.0,16.63,4.31
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.5,21.0,2.55,19.5,33.0,49.78,18.39
2016,4,25,6,30,215.0,42.0,2.7,20.0,66.0,110.25,75.9
2016,4,25,6,45,308.0,57.0,2.85,20.5,114.0,168.05,124.73
2016,4,25,7,0,401.0,72.0,3.0,21.0,162.0,236.55,182.58
2016,4,25,7,15,465.0,82.5,3.2,21.5,215.5,297.75,234.57
2016,4,25,7,30,529.0,93.0,3.4,22.0,269.0,368.01,292.53
2016,4,25,7,45,308.5,137.5,3.6,22.5,244.5,317.71,253.15
2016,4,25,8,0,88.0,182.0,3.8,23.0,220.0,240.35,189.4
2016,4,25,8,15,66.5,199.5,3.9,23.5,230.5,248.32,194.66
2016,4,25,8,30,45.0,217.0,4.0,24.0,241.0,254.17,197.75
2016,4,25,8,45,28.5,213.5,4.15,24.5,229.5,238.98,184.61
2016,4,25,9,0,12.0,210.0,4.3,25.0,218.0,216.93,166.19
2016,4,25,9,15,387.5,176.5,4.35,25.5,451.5,511.78,399.99
2016,4,25,9,30,763.0,143.0,4.4,26.0,685.0,806.18,614.23
2016,4,25,9,45,505.0,259.0,4.45,26.5,627.0,727.95,550.9
2016,4,25,10,0,247.0,375.0,4.5,27.0,569.0,624.14,467.76
2016,4,25,10,15,247.5,394.5,4.5,27.0,596.5,650.15,485.66
2016,4,25,10,30,248.0,414.0,4.5,27.0,624.0,675.05,502.09
2016,4,25,10,45,534.0,288.5,4.5,27.5,759.5,830.16,617.57
2016,4,25,11,0,820.0,163.0,4.5,28.0,895.0,984.15,721.83
2016,4,25,11,15,825.0,164.0,4.5,28.0,915.0,997.19,728.66
2016,4,25,11,30,830.0,165.0,4.5,28.0,935.0,1006.99,734.44
2016,4,25,11,45,853.5,151.0,4.55,28.0,953.0,1010.48,736.49
2016,4,25,12,0,877.0,137.0,4.6,28.0,971.0,1017.25,740.79
2016,4,25,12,15,878.0,137.5,4.55,28.0,975.0,1012.74,737.38
2016,4,25,12,30,879.0,138.0,4.5,28.0,979.0,1004.82,731.87
2016,4,25,12,45,873.5,140.5,4.5,28.5,973.5,989.21,720.27
2016,4,25,13,0,868.0,143.0,4.5,29.0,968.0,970.48,706.79
2016,4,25,13,15,617.0,285.5,4.45,29.0,868.5,864.56,634.39
2016,4,25,13,30,366.0,428.0,4.4,29.0,769.0,756.36,553.13
2016,4,25,13,45,303.0,438.0,4.35,29.0,716.0,697.37,511.54
2016,4,25,14,0,240.0,448.0,4.3,29.0,663.0,639.54,470.07
2016,4,25,14,15,534.5,294.0,4.25,29.0,752.5,721.87,536.72
2016,4,25,14,30,829.0,140.0,4.2,29.0,842.0,779.09,581.41
2016,4,25,14,45,814.0,140.5,4.2,29.0,805.0,733.4,550.24
2016,4,25,15,0,799.0,141.0,4.2,29.0,768.0,686.71,517.44
2016,4,25,15,15,785.0,138.0,4.1,29.0,726.5,636.59,480.77
2016,4,25,15,30,771.0,135.0,4.0,29.0,685.0,585.95,442.93
2016,4,25,15,45,747.0,133.5,3.95,29.0,636.5,531.02,401.14
2016,4,25,16,0,723.0,132.0,3.9,29.0,588.0,474.97,357.56
2016,4,25,16,15,698.5,127.0,3.75,28.5,537.0,418.6,313.2
2016,4,25,16,30,674.0,122.0,3.6,28.0,486.0,363.92,268.92
2016,4,25,16,45,641.0,115.5,3.5,28.0,432.0,307.11,221.78
2016,4,25,17,0,608.0,109.0,3.4,28.0,378.0,253.52,176.74
2016,4,25,17,15,563.5,101.0,3.2,27.5,323.5,199.71,132.6
2016,4,25,17,30,519.0,93.0,3.0,27.0,269.0,151.0,94.16
2016,4,25,17,45,456.0,82.5,2.8,26.5,216.0,103.69,61.17
2016,4,25,18,0,393.0,72.0,2.6,26.0,163.0,63.59,39.63
2016,4,25,18,15,303.5,57.0,2.65,25.5,115.5,42.44,30.35
2016,4,25,18,30,214.0,42.0,2.7,25.0,68.0,32.11,20.96
2016,4,25,18,45,107.0,21.0,2.8,24.5,34.0,16.18,4.42
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.5,22.0,4.05,20.0,33.0,45.58,18.69
2016,4,26,6,30,187.0,44.0,4.1,20.0,66.0,105.55,73.36
2016,4,26,6,45,262.5,63.0,4.15,20.5,112.5,160.85,120.27
2016,4,26,7,0,338.0,82.0,4.2,21.0,159.0,224.73,174.4
2016,4,26,7,15,401.0,95.5,4.3,21.0,212.0,285.37,226.12
2016,4,26,7,30,464.0,109.0,4.4,21.0,265.0,352.45,282.16
2016,4,26,7,45,503.0,121.5,4.55,21.5,318.5,411.51,330.15
2016,4,26,8,0,542.0,134.0,4.7,22.0,372.0,473.64,379.23
2016,4,26,8,15,576.5,142.5,4.8,22.5,426.0,534.07,425.62
2016,4,26,8,30,611.0,151.0,4.9,23.0,480.0,593.91,470.44
2016,4,26,8,45,640.5,156.0,5.05,23.5,531.5,647.79,509.99
2016,4,26,9,0,670.0,161.0,5.2,24.0,583.0,702.21,549.17
2016,4,26,9,15,690.0,166.5,5.25,24.5,630.0,749.7,581.83
2016,4,26,9,30,710.0,172.0,5.3,25.0,677.0,796.35,612.69
2016,4,26,9,45,727.0,175.0,5.4,25.5,719.5,836.57,638.84
2016,4,26,10,0,744.0,178.0,5.5,26.0,762.0,875.19,663.66
2016,4,26,10,15,755.0,181.5,5.55,26.0,797.5,906.93,684.62
2016,4,26,10,30,766.0,185.0,5.6,26.0,833.0,932.36,701.22
2016,4,26,10,45,771.0,189.5,5.7,26.5,860.5,954.34,714.39
2016,4,26,11,0,776.0,194.0,5.8,27.0,888.0,973.39,725.6
2016,4,26,11,15,781.0,195.5,5.85,27.0,908.0,986.36,733.92
2016,4,26,11,30,786.0,197.0,5.9,27.0,928.0,996.23,740.28
2016,4,26,11,45,795.5,193.0,5.95,27.0,941.5,1001.87,743.91
2016,4,26,12,0,805.0,189.0,6.0,27.0,955.0,1004.32,745.53
2016,4,26,12,15,805.0,189.5,5.95,27.0,958.5,998.61,741.14
2016,4,26,12,30,805.0,190.0,5.9,27.0,962.0,989.72,734.76
2016,4,26,12,45,486.0,342.0,5.9,27.5,807.5,822.91,613.17
2016,4,26,13,0,167.0,494.0,5.9,28.0,653.0,651.72,481.42
2016,4,26,13,15,102.5,447.5,5.85,28.0,545.0,535.95,398.0
2016,4,26,13,30,38.0,401.0,5.8,28.0,437.0,427.37,317.76
2016,4,26,13,45,182.0,414.5,5.8,28.0,578.5,566.4,423.75
2016,4,26,14,0,326.0,428.0,5.8,28.0,720.0,694.27,518.14
2016,4,26,14,15,327.5,412.5,5.7,28.0,697.5,666.14,497.88
2016,4,26,14,30,329.0,397.0,5.6,28.0,675.0,637.07,477.42
2016,4,26,14,45,497.5,306.0,5.6,28.0,706.5,658.57,497.62
2016,4,26,15,0,666.0,215.0,5.6,28.0,738.0,664.82,505.79
2016,4,26,15,15,649.0,209.5,5.5,27.5,697.0,615.84,470.09
2016,4,26,15,30,632.0,204.0,5.4,27.0,656.0,567.0,433.94
2016,4,26,15,45,584.0,210.0,5.3,27.0,605.5,512.09,391.33
2016,4,26,16,0,536.0,216.0,5.2,27.0,555.0,460.94,351.02
2016,4,26,16,15,387.0,225.0,4.95,26.5,459.0,374.45,284.52
2016,4,26,16,30,238.0,234.0,4.7,26.0,363.0,301.53,228.89
2016,4,26,16,45,129.5,198.0,4.5,26.0,267.0,221.61,167.96
2016,4,26,17,0,21.0,162.0,4.3,26.0,171.0,157.59,120.27
2016,4,26,17,15,13.5,140.0,4.1,25.5,145.5,133.79,102.14
2016,4,26,17,30,6.0,118.0,3.9,25.0,120.0,110.99,84.57
2016,4,26,17,45,83.0,111.5,3.7,25.0,131.0,103.07,75.31
2016,4,26,18,0,160.0,105.0,3.5,25.0,142.0,90.04,64.97
2016,4,26,18,15,109.0,76.0,3.5,24.5,98.0,62.51,47.47
2016,4,26,18,30,58.0,47.0,3.5,24.0,54.0,40.17,27.78
2016,4,26,18,45,29.0,23.5,3.55,23.5,27.0,20.95,8.04
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,27,6,15,123.5,22.5,3.35,15.0,37.5,55.88,26.68
2016,4,27,6,30,247.0,45.0,3.4,15.0,75.0,122.57,87.08
2016,4,27,6,45,375.5,56.0,3.45,15.0,129.0,189.35,143.99
2016,4,27,7,0,504.0,67.0,3.5,15.0,183.0,272.79,215.65
2016,4,27,7,15,570.5,75.5,3.4,15.5,241.5,339.54,273.52
2016,4,27,7,30,637.0,84.0,3.3,16.0,300.0,412.67,334.86
2016,4,27,7,45,695.5,87.0,3.25,16.5,362.0,481.4,390.91
2016,4,27,8,0,754.0,90.0,3.2,17.0,424.0,554.68,448.57
2016,4,27,8,15,785.0,94.5,3.15,18.0,482.0,614.55,493.0
2016,4,27,8,30,816.0,99.0,3.1,19.0,540.0,677.08,537.67
2016,4,27,8,45,843.0,101.0,3.05,20.0,596.5,734.55,575.37
2016,4,27,9,0,870.0,103.0,3.0,21.0,653.0,791.87,611.6
2016,4,27,9,15,886.0,106.0,2.95,22.0,703.0,836.59,638.03
2016,4,27,9,30,902.0,109.0,2.9,23.0,753.0,883.73,665.56
2016,4,27,9,45,915.0,110.5,2.9,24.0,797.5,924.7,688.64
2016,4,27,10,0,928.0,112.0,2.9,25.0,842.0,963.3,709.76
2016,4,27,10,15,936.0,114.0,2.8,25.5,879.0,995.18,726.73
2016,4,27,10,30,944.0,116.0,2.7,26.0,916.0,1023.98,741.5
2016,4,27,10,45,950.0,117.0,2.65,26.5,945.5,1046.55,752.63
2016,4,27,11,0,956.0,118.0,2.6,27.0,975.0,1065.67,761.59
2016,4,27,11,15,959.0,119.0,2.6,27.0,996.0,1078.24,768.54
2016,4,27,11,30,962.0,120.0,2.6,27.0,1017.0,1087.1,773.35
2016,4,27,11,45,966.5,119.0,2.6,27.5,1030.0,1091.66,774.09
2016,4,27,12,0,971.0,118.0,2.6,28.0,1043.0,1092.44,772.66
2016,4,27,12,15,971.0,118.0,2.6,28.0,1046.5,1085.97,768.43
2016,4,27,12,30,971.0,118.0,2.6,28.0,1050.0,1075.77,762.08
2016,4,27,12,45,969.5,117.5,2.6,28.0,1044.5,1059.93,752.36
2016,4,27,13,0,968.0,117.0,2.6,28.0,1039.0,1040.53,740.54
2016,4,27,13,15,964.5,116.0,2.55,28.0,1025.0,1015.3,724.62
2016,4,27,13,30,961.0,115.0,2.5,28.0,1011.0,986.78,706.7
2016,4,27,13,45,956.0,114.0,2.5,28.0,988.5,953.77,686.39
2016,4,27,14,0,951.0,113.0,2.5,28.0,966.0,917.84,664.13
2016,4,27,14,15,944.0,111.5,2.4,28.0,936.0,877.03,637.75
2016,4,27,14,30,937.0,110.0,2.3,28.0,906.0,833.8,609.67
2016,4,27,14,45,926.0,109.0,2.25,28.0,867.5,785.89,578.65
2016,4,27,15,0,915.0,108.0,2.2,28.0,829.0,736.32,546.21
2016,4,27,15,15,902.5,105.5,2.0,27.5,785.0,682.96,509.01
2016,4,27,15,30,890.0,103.0,1.8,27.0,741.0,628.6,469.74
2016,4,27,15,45,871.5,101.0,1.65,27.0,690.5,570.71,426.27
2016,4,27,16,0,853.0,99.0,1.5,27.0,640.0,510.75,380.23
2016,4,27,16,15,832.0,95.5,1.35,27.0,586.5,450.71,332.86
2016,4,27,16,30,811.0,92.0,1.2,27.0,533.0,391.74,284.98
2016,4,27,16,45,778.5,88.5,1.1,27.5,475.0,330.42,234.1
2016,4,27,17,0,746.0,85.0,1.0,28.0,417.0,272.07,184.97
2016,4,27,17,15,705.0,79.5,0.85,27.5,359.0,210.63,134.69
2016,4,27,17,30,664.0,74.0,0.7,27.0,301.0,156.22,91.57
2016,4,27,17,45,598.5,67.0,0.55,26.5,243.0,103.12,54.79
2016,4,27,18,0,533.0,60.0,0.4,26.0,185.0,57.88,31.9
2016,4,27,18,15,436.0,49.0,0.45,25.5,133.0,35.52,24.56
2016,4,27,18,30,339.0,38.0,0.5,25.0,81.0,28.87,18.41
2016,4,27,18,45,169.5,19.0,0.6,24.5,40.5,14.01,3.84
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.5,22.0,1.45,14.5,38.5,57.4,29.25
2016,4,28,6,30,263.0,44.0,1.7,15.0,77.0,125.91,89.49
2016,4,28,6,45,356.5,57.5,2.0,16.0,127.0,185.52,140.57
2016,4,28,7,0,450.0,71.0,2.3,17.0,177.0,257.35,201.77
2016,4,28,7,15,512.5,81.0,2.45,18.0,232.0,321.09,255.83
2016,4,28,7,30,575.0,91.0,2.6,19.0,287.0,390.85,313.08
2016,4,28,7,45,622.0,97.0,2.8,20.0,344.0,453.53,363.13
2016,4,28,8,0,669.0,103.0,3.0,21.0,401.0,519.72,414.22
2016,4,28,8,15,700.0,108.5,3.25,21.5,456.5,578.22,458.81
2016,4,28,8,30,731.0,114.0,3.5,22.0,512.0,637.91,503.15
2016,4,28,8,45,756.0,118.0,3.8,22.5,564.5,692.37,542.4
2016,4,28,9,0,781.0,122.0,4.1,23.0,617.0,744.65,578.24
2016,4,28,9,15,798.5,125.5,4.1,23.5,665.0,792.01,608.96
2016,4,28,9,30,816.0,129.0,4.1,24.0,713.0,838.05,638.28
2016,4,28,9,45,829.0,131.5,4.2,24.5,755.5,877.48,663.05
2016,4,28,10,0,842.0,134.0,4.3,25.0,798.0,914.77,686.16
2016,4,28,10,15,851.0,136.5,4.3,25.0,834.0,945.97,705.85
2016,4,28,10,30,860.0,139.0,4.3,25.0,870.0,968.72,719.84
2016,4,28,10,45,865.0,142.0,4.35,25.5,898.0,990.73,732.27
2016,4,28,11,0,870.0,145.0,4.4,26.0,926.0,1009.54,742.59
2016,4,28,11,15,874.0,146.0,4.4,26.0,946.5,1022.03,749.99
2016,4,28,11,30,878.0,147.0,4.4,26.0,967.0,1031.14,755.31
2016,4,28,11,45,877.5,149.5,4.45,26.5,978.0,1033.83,755.36
2016,4,28,12,0,877.0,152.0,4.5,27.0,989.0,1033.05,753.3
2016,4,28,12,15,876.5,152.5,4.45,27.0,992.5,1026.86,748.76
2016,4,28,12,30,876.0,153.0,4.4,27.0,996.0,1017.31,742.19
2016,4,28,12,45,866.0,158.0,4.4,27.5,988.0,999.64,729.24
2016,4,28,13,0,856.0,163.0,4.4,28.0,980.0,983.67,717.59
2016,4,28,13,15,851.0,162.5,4.35,28.0,966.0,959.09,701.48
2016,4,28,13,30,846.0,162.0,4.3,28.0,952.0,931.68,683.58
2016,4,28,13,45,826.5,168.5,4.25,28.0,926.0,895.7,659.94
2016,4,28,14,0,807.0,175.0,4.2,28.0,900.0,857.99,635.1
2016,4,28,14,15,797.0,173.0,4.15,28.0,870.0,818.42,608.86
2016,4,28,14,30,787.0,171.0,4.1,28.0,840.0,777.12,581.28
2016,4,28,14,45,403.5,226.5,4.05,28.0,569.0,514.7,389.84
2016,4,28,15,0,20.0,282.0,4.0,28.0,298.0,284.56,212.53
2016,4,28,15,15,27.0,285.5,3.95,27.5,305.5,289.27,217.53
2016,4,28,15,30,34.0,289.0,3.9,27.0,313.0,293.83,221.86
2016,4,28,15,45,42.0,278.0,3.85,27.0,306.0,284.63,215.43
2016,4,28,16,0,50.0,267.0,3.8,27.0,299.0,274.46,208.18
2016,4,28,16,15,113.5,254.0,3.65,26.5,318.5,283.45,215.64
2016,4,28,16,30,177.0,241.0,3.5,26.0,338.0,287.12,217.97
2016,4,28,16,45,88.5,148.5,3.35,26.0,197.0,165.51,124.71
2016,4,28,17,0,0.0,56.0,3.2,26.0,56.0,54.12,38.26
2016,4,28,17,15,140.5,103.0,3.0,25.5,151.5,119.81,86.29
2016,4,28,17,30,281.0,150.0,2.8,25.0,247.0,168.53,118.94
2016,4,28,17,45,215.0,128.0,2.65,24.5,194.5,124.39,87.38
2016,4,28,18,0,149.0,106.0,2.5,24.0,142.0,91.15,66.09
2016,4,28,18,15,103.5,76.0,2.55,23.5,97.5,62.67,47.86
2016,4,28,18,30,58.0,46.0,2.6,23.0,53.0,39.56,27.52
2016,4,28,18,45,30.0,24.5,2.7,23.0,28.0,21.83,9.63
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,2.95,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,4.83,0.0
2016,4,29,6,15,62.5,26.0,2.8,21.5,34.0,45.06,23.34
2016,4,29,6,30,119.0,48.0,2.9,22.0,64.0,88.74,62.07
2016,4,29,6,45,169.0,72.5,3.05,22.5,107.0,138.35,103.56
2016,4,29,7,0,219.0,97.0,3.2,23.0,150.0,193.26,149.39
2016,4,29,7,15,200.0,116.5,3.55,23.0,174.0,217.65,171.11
2016,4,29,7,30,181.0,136.0,3.9,23.0,198.0,234.54,185.79
2016,4,29,7,45,117.0,157.5,4.25,23.5,200.5,231.61,182.98
2016,4,29,8,0,53.0,179.0,4.6,24.0,203.0,216.04,169.25
2016,4,29,8,15,69.0,207.5,4.75,24.5,243.0,258.39,202.08
2016,4,29,8,30,85.0,236.0,4.9,25.0,283.0,302.01,235.27
2016,4,29,8,45,59.0,243.5,5.1,25.5,278.0,293.22,226.75
2016,4,29,9,0,33.0,251.0,5.3,26.0,273.0,282.27,216.59
2016,4,29,9,15,19.0,219.0,5.35,26.0,232.0,231.51,176.75
2016,4,29,9,30,5.0,187.0,5.4,26.0,191.0,187.59,142.03
2016,4,29,9,45,7.0,202.5,5.45,26.5,208.5,204.84,154.82
2016,4,29,10,0,9.0,218.0,5.5,27.0,226.0,222.18,167.49
2016,4,29,10,15,16.5,270.0,5.45,27.0,284.5,281.45,212.28
2016,4,29,10,30,24.0,322.0,5.4,27.0,343.0,341.12,256.64
2016,4,29,10,45,313.5,311.5,5.4,27.5,593.5,633.16,479.07
2016,4,29,11,0,603.0,301.0,5.4,28.0,844.0,918.42,681.9
2016,4,29,11,15,347.5,382.5,5.35,28.0,697.5,745.68,553.3
2016,4,29,11,30,92.0,464.0,5.3,28.0,551.0,560.92,414.16
2016,4,29,11,45,79.0,460.5,5.25,28.0,536.0,542.9,401.15
2016,4,29,12,0,66.0,457.0,5.2,28.0,521.0,524.57,387.39
2016,4,29,12,15,41.5,380.5,5.15,28.0,420.5,420.65,312.03
2016,4,29,12,30,17.0,304.0,5.1,28.0,320.0,313.84,233.28
2016,4,29,12,45,197.0,370.5,5.05,28.5,559.0,566.63,422.67
2016,4,29,13,0,377.0,437.0,5.0,29.0,798.0,798.21,585.7
2016,4,29,13,15,293.0,458.0,4.9,28.5,736.5,729.6,535.66
2016,4,29,13,30,209.0,479.0,4.8,28.0,675.0,661.09,486.59
2016,4,29,13,45,119.0,419.5,4.75,28.0,530.5,515.59,382.22
2016,4,29,14,0,29.0,360.0,4.7,28.0,386.0,374.16,277.92
2016,4,29,14,15,39.5,369.5,4.6,28.0,403.5,389.3,289.85
2016,4,29,14,30,50.0,379.0,4.5,28.0,421.0,403.31,300.5
2016,4,29,14,45,142.5,381.0,4.4,28.0,495.0,468.95,350.87
2016,4,29,15,0,235.0,383.0,4.3,28.0,569.0,525.78,393.61
2016,4,29,15,15,185.0,363.0,4.1,27.5,504.5,461.57,346.75
2016,4,29,15,30,135.0,343.0,3.9,27.0,440.0,401.81,303.06
2016,4,29,15,45,214.5,311.0,3.75,27.0,453.0,406.66,307.81
2016,4,29,16,0,294.0,279.0,3.6,27.0,466.0,401.14,303.67
2016,4,29,16,15,269.5,284.5,3.35,27.0,445.0,376.28,283.86
2016,4,29,16,30,245.0,290.0,3.1,27.0,424.0,354.88,266.71
2016,4,29,16,45,188.5,240.0,2.9,27.0,337.0,276.58,207.47
2016,4,29,17,0,132.0,190.0,2.7,27.0,250.0,205.31,153.42
2016,4,29,17,15,90.5,172.5,2.55,26.5,211.0,173.96,130.28
2016,4,29,17,30,49.0,155.0,2.4,26.0,172.0,144.38,108.82
2016,4,29,17,45,75.0,131.5,2.25,26.0,152.5,120.99,89.49
2016,4,29,18,0,101.0,108.0,2.1,26.0,133.0,91.47,66.61
2016,4,29,18,15,67.5,74.5,2.05,25.5,89.5,61.7,46.66
2016,4,29,18,30,34.0,41.0,2.0,25.0,46.0,37.63,25.71
2016,4,29,18,45,17.5,21.5,2.0,24.5,24.0,20.45,8.95
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,1.97,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,13.0,9.0,10.45,0.0
2016,4,30,6,15,122.0,28.5,3.4,13.5,44.0,64.55,37.29
2016,4,30,6,30,227.0,49.0,3.5,14.0,79.0,122.64,88.88
2016,4,30,6,45,325.0,63.5,3.65,15.0,129.5,183.05,140.53
2016,4,30,7,0,423.0,78.0,3.8,16.0,180.0,254.59,201.68
2016,4,30,7,15,486.5,88.5,3.9,16.5,235.0,317.22,255.66
2016,4,30,7,30,550.0,99.0,4.0,17.0,290.0,388.62,315.39
2016,4,30,7,45,600.5,105.5,4.15,18.0,347.5,452.58,367.09
2016,4,30,8,0,651.0,112.0,4.3,19.0,405.0,520.41,420.2
2016,4,30,8,15,682.5,118.0,4.25,19.5,460.5,578.93,464.74
2016,4,30,8,30,714.0,124.0,4.2,20.0,516.0,638.69,508.99
2016,4,30,8,45,744.0,126.5,4.2,21.0,569.5,694.4,548.1
2016,4,30,9,0,774.0,129.0,4.2,22.0,623.0,748.11,583.13
2016,4,30,9,15,791.5,132.5,4.0,22.0,671.0,795.13,614.13
2016,4,30,9,30,809.0,136.0,3.8,22.0,719.0,840.84,643.64
2016,4,30,9,45,636.0,221.5,3.6,22.5,696.5,807.52,615.38
2016,4,30,10,0,463.0,307.0,3.4,23.0,674.0,755.16,570.66
2016,4,30,10,15,665.0,223.0,3.2,23.5,777.0,868.54,652.13
2016,4,30,10,30,867.0,139.0,3.0,24.0,880.0,976.24,719.71
2016,4,30,10,45,878.0,138.5,2.8,24.5,910.0,1000.49,730.52
2016,4,30,11,0,889.0,138.0,2.6,25.0,940.0,1021.73,739.84
2016,4,30,11,15,893.5,139.0,2.35,25.0,960.5,1034.86,744.67
2016,4,30,11,30,898.0,140.0,2.1,25.0,981.0,1044.57,747.13
2016,4,30,11,45,904.5,138.0,1.9,25.5,995.0,1049.76,745.76
2016,4,30,12,0,911.0,136.0,1.7,26.0,1009.0,1051.45,742.12
2016,4,30,12,15,911.5,136.5,1.6,26.0,1013.0,1046.12,737.13
2016,4,30,12,30,912.0,137.0,1.5,26.0,1017.0,1037.3,730.15
2016,4,30,12,45,913.0,135.0,1.4,26.5,1013.0,1023.06,718.56
2016,4,30,13,0,914.0,133.0,1.3,27.0,1009.0,1005.45,705.09
2016,4,30,13,15,911.5,132.5,1.3,27.0,996.0,982.69,691.62
2016,4,30,13,30,909.0,132.0,1.3,27.0,983.0,956.81,676.28
2016,4,30,13,45,905.5,130.0,1.35,27.0,962.0,925.58,658.31
2016,4,30,14,0,902.0,128.0,1.4,27.0,941.0,891.53,638.42
2016,4,30,14,15,895.5,126.5,1.35,27.0,912.0,852.84,614.11
2016,4,30,14,30,889.0,125.0,1.3,27.0,883.0,811.84,588.19
2016,4,30,14,45,882.0,121.5,1.3,27.0,847.5,766.48,559.76
2016,4,30,15,0,875.0,118.0,1.3,27.0,812.0,719.27,529.74
2016,4,30,15,15,863.5,115.5,1.25,27.0,769.5,668.46,494.25
2016,4,30,15,30,852.0,113.0,1.2,27.0,727.0,615.18,456.21
2016,4,30,15,45,838.5,109.0,1.15,27.0,679.5,559.77,415.6
2016,4,30,16,0,825.0,105.0,1.1,27.0,632.0,504.14,373.58
2016,4,30,16,15,804.0,101.5,1.05,26.5,579.5,445.72,328.88
2016,4,30,16,30,783.0,98.0,1.0,26.0,527.0,388.42,283.47
2016,4,30,16,45,756.5,92.5,0.95,26.0,471.5,328.88,234.61
2016,4,30,17,0,730.0,87.0,0.9,26.0,416.0,271.66,186.66
2016,4,30,17,15,689.5,81.5,0.85,25.5,359.0,211.25,137.03
2016,4,30,17,30,649.0,76.0,0.8,25.0,302.0,157.88,94.36
2016,4,30,17,45,592.0,68.5,0.8,25.0,246.0,105.93,57.37
2016,4,30,18,0,535.0,61.0,0.8,25.0,190.0,60.82,33.32
2016,4,30,18,15,442.5,50.5,0.85,24.0,138.5,36.46,25.58
2016,4,30,18,30,350.0,40.0,0.9,23.0,87.0,30.35,19.93
2016,4,30,18,45,205.0,25.0,0.95,22.5,49.5,19.3,8.56
2016,4,30,19,0,60.0,10.0,1.0,22.0,12.0,9.83,0.0
2016,4,30,19,15,30.0,5.0,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,16.82,0.0
2016,5,1,6,15,159.5,28.5,3.25,15.5,47.5,73.01,42.94
2016,5,1,6,30,280.0,46.0,3.5,16.0,83.0,133.69,95.86
2016,5,1,6,45,364.5,59.0,3.75,16.5,132.0,191.27,145.88
2016,5,1,7,0,449.0,72.0,4.0,17.0,181.0,260.14,205.39
2016,5,1,7,15,508.5,81.5,4.1,17.5,235.5,322.12,258.83
2016,5,1,7,30,568.0,91.0,4.2,18.0,290.0,389.76,315.52
2016,5,1,7,45,284.0,105.5,4.35,19.0,205.0,277.42,225.07
2016,5,1,8,0,0.0,120.0,4.5,20.0,120.0,117.59,91.22
2016,5,1,8,15,0.0,136.0,4.5,20.0,136.0,133.41,103.85
2016,5,1,8,30,0.0,152.0,4.5,20.0,152.0,149.23,116.19
2016,5,1,8,45,4.0,175.0,4.55,20.5,178.0,175.11,136.33
2016,5,1,9,0,8.0,198.0,4.6,21.0,204.0,201.31,156.45
2016,5,1,9,15,9.0,208.0,4.55,21.0,214.5,212.14,164.48
2016,5,1,9,30,10.0,218.0,4.5,21.0,225.0,223.03,172.57
2016,5,1,9,45,12.5,240.5,4.5,21.5,250.5,247.94,191.21
2016,5,1,10,0,15.0,263.0,4.5,22.0,276.0,272.93,209.68
2016,5,1,10,15,21.5,300.0,4.5,22.0,318.5,316.4,242.58
2016,5,1,10,30,28.0,337.0,4.5,22.0,361.0,368.11,281.25
2016,5,1,10,45,35.5,365.5,4.5,22.5,397.0,404.62,307.6
2016,5,1,11,0,43.0,394.0,4.5,23.0,433.0,441.06,333.62
2016,5,1,11,15,134.5,435.5,4.5,23.0,561.0,581.78,438.8
2016,5,1,11,30,226.0,477.0,4.5,23.0,689.0,715.16,535.12
2016,5,1,11,45,147.5,469.0,4.5,23.5,608.0,626.74,468.25
2016,5,1,12,0,69.0,461.0,4.5,24.0,527.0,531.4,396.67
2016,5,1,12,15,44.0,397.5,4.5,24.0,440.0,440.13,330.27
2016,5,1,12,30,19.0,334.0,4.5,24.0,353.0,345.35,259.91
2016,5,1,12,45,41.5,394.5,4.5,24.0,435.0,430.88,323.98
2016,5,1,13,0,64.0,455.0,4.5,24.0,517.0,510.24,381.96
2016,5,1,13,15,117.0,468.5,4.55,24.0,579.5,572.81,428.69
2016,5,1,13,30,170.0,482.0,4.6,24.0,642.0,628.36,469.94
2016,5,1,13,45,481.5,331.5,4.65,24.0,769.5,752.36,568.45
2016,5,1,14,0,793.0,181.0,4.7,24.0,897.0,852.35,644.64
2016,5,1,14,15,784.5,179.0,4.7,23.5,869.0,814.52,619.57
2016,5,1,14,30,776.0,177.0,4.7,23.0,841.0,774.92,593.79
2016,5,1,14,45,737.0,190.5,4.75,23.0,799.5,725.62,558.34
2016,5,1,15,0,698.0,204.0,4.8,23.0,758.0,677.44,522.61
2016,5,1,15,15,620.5,223.0,4.75,23.0,695.5,611.13,472.19
2016,5,1,15,30,543.0,242.0,4.7,23.0,633.0,550.16,425.17
2016,5,1,15,45,481.0,245.5,4.7,23.0,575.5,489.63,378.49
2016,5,1,16,0,419.0,249.0,4.7,23.0,518.0,434.43,335.31
2016,5,1,16,15,406.0,228.0,4.55,22.5,471.0,384.54,296.31
2016,5,1,16,30,393.0,207.0,4.4,22.0,424.0,338.01,259.01
2016,5,1,16,45,351.0,191.0,4.3,22.0,369.0,285.46,216.41
2016,5,1,17,0,309.0,175.0,4.2,22.0,314.0,237.44,177.39
2016,5,1,17,15,270.5,159.5,3.95,21.5,269.5,195.24,143.54
2016,5,1,17,30,232.0,144.0,3.7,21.0,225.0,157.36,113.92
2016,5,1,17,45,198.0,121.0,3.5,21.0,181.5,118.37,84.35
2016,5,1,18,0,164.0,98.0,3.3,21.0,138.0,87.1,63.04
2016,5,1,18,15,120.0,74.5,3.3,20.5,99.5,61.89,47.89
2016,5,1,18,30,76.0,51.0,3.3,20.0,61.0,43.42,31.3
2016,5,1,18,45,38.0,28.5,3.3,19.5,33.5,25.1,13.34
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.9,0.0
2016,5,1,19,15,0.0,3.0,3.4,18.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.98,0.0
2016,5,2,6,15,0.0,6.0,4.95,13.0,6.0,5.78,0.0
2016,5,2,6,30,0.0,11.0,5.1,13.0,11.0,10.6,3.22
2016,5,2,6,45,0.0,17.5,5.3,13.0,17.5,16.88,8.74
2016,5,2,7,0,0.0,24.0,5.5,13.0,24.0,23.15,14.24
2016,5,2,7,15,0.0,31.5,5.55,13.0,31.5,30.4,20.5
2016,5,2,7,30,0.0,39.0,5.6,13.0,39.0,37.66,26.68
2016,5,2,7,45,0.0,46.0,5.65,13.5,46.0,44.43,32.3
2016,5,2,8,0,0.0,53.0,5.7,14.0,53.0,51.21,37.84
2016,5,2,8,15,54.5,148.0,5.7,14.0,178.0,184.85,150.49
2016,5,2,8,30,109.0,243.0,5.7,14.0,303.0,326.04,265.92
2016,5,2,8,45,54.5,135.0,5.7,14.5,165.0,175.27,141.5
2016,5,2,9,0,0.0,27.0,5.7,15.0,27.0,26.1,16.15
2016,5,2,9,15,0.0,73.0,5.6,15.0,73.0,70.65,53.06
2016,5,2,9,30,0.0,119.0,5.5,15.0,119.0,115.62,89.77
2016,5,2,9,45,3.5,159.0,5.45,15.0,162.0,158.26,124.28
2016,5,2,10,0,7.0,199.0,5.4,15.0,205.0,201.28,158.68
2016,5,2,10,15,3.5,161.5,5.25,15.0,164.5,160.81,125.72
2016,5,2,10,30,0.0,124.0,5.1,15.0,124.0,120.57,92.95
2016,5,2,10,45,1.5,136.5,5.0,15.0,137.5,134.32,104.01
2016,5,2,11,0,3.0,149.0,4.9,15.0,151.0,148.11,115.02
2016,5,2,11,15,10.0,226.5,4.85,15.0,235.5,231.56,181.58
2016,5,2,11,30,17.0,304.0,4.8,15.0,320.0,315.44,247.09
2016,5,2,11,45,18.5,306.0,4.75,15.0,324.0,318.64,249.27
2016,5,2,12,0,20.0,308.0,4.7,15.0,328.0,321.74,251.58
2016,5,2,12,15,41.0,383.0,4.75,15.0,423.0,422.4,329.47
2016,5,2,12,30,62.0,458.0,4.8,15.0,518.0,516.85,400.88
2016,5,2,12,45,31.0,285.5,4.85,15.5,315.5,312.0,243.77
2016,5,2,13,0,0.0,113.0,4.9,16.0,113.0,109.73,83.25
2016,5,2,13,15,107.5,295.5,4.9,16.0,397.0,393.39,310.45
2016,5,2,13,30,215.0,478.0,4.9,16.0,681.0,665.16,515.07
2016,5,2,13,45,113.0,351.5,4.9,16.5,458.0,444.03,346.68
2016,5,2,14,0,11.0,225.0,4.9,17.0,235.0,227.21,176.47
2016,5,2,14,15,5.5,132.0,4.8,17.0,137.0,132.32,101.65
2016,5,2,14,30,0.0,39.0,4.7,17.0,39.0,37.77,25.25
2016,5,2,14,45,45.5,207.5,4.6,17.5,244.0,233.45,183.48
2016,5,2,15,0,91.0,376.0,4.5,18.0,449.0,420.52,327.87
2016,5,2,15,15,61.0,331.0,4.35,18.0,379.0,353.27,275.59
2016,5,2,15,30,31.0,286.0,4.2,18.0,309.0,289.18,226.01
2016,5,2,15,45,15.5,210.5,4.1,18.0,222.0,209.87,164.14
2016,5,2,16,0,0.0,135.0,4.0,18.0,135.0,129.98,100.63
2016,5,2,16,15,2.0,152.5,3.8,17.5,154.0,147.01,115.03
2016,5,2,16,30,4.0,170.0,3.6,17.0,173.0,163.27,128.75
2016,5,2,16,45,2.0,144.5,3.45,17.0,146.0,138.24,108.82
2016,5,2,17,0,0.0,119.0,3.3,17.0,119.0,113.56,89.03
2016,5,2,17,15,0.0,102.5,3.0,16.5,102.5,97.85,76.52
2016,5,2,17,30,0.0,86.0,2.7,16.0,86.0,82.21,63.84
2016,5,2,17,45,228.5,78.0,2.4,16.0,134.0,87.18,58.74
