Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,18,45,83.0,39.5,0.9,23.5,52.5,34.06,22.14
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,16.36,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.0,8.5,8.36,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,8.3,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,18.56,2.47
2016,5,13,6,15,61.0,42.0,2.4,18.0,51.5,60.78,41.04
2016,5,13,6,30,106.0,69.0,2.4,18.0,87.0,106.28,79.24
2016,5,13,6,45,158.5,95.0,2.4,18.5,133.0,157.7,122.29
2016,5,13,7,0,211.0,121.0,2.4,19.0,179.0,218.63,172.87
2016,5,13,7,15,258.0,142.5,2.4,19.5,229.0,273.99,218.24
2016,5,13,7,30,305.0,164.0,2.4,20.0,279.0,334.06,266.34
2016,5,13,7,45,345.0,181.0,2.4,21.0,330.5,389.7,309.22
2016,5,13,8,0,385.0,198.0,2.4,22.0,382.0,448.76,353.4
2016,5,13,8,15,417.0,211.5,2.4,22.5,432.5,501.85,392.49
2016,5,13,8,30,449.0,225.0,2.4,23.0,483.0,563.36,436.62
2016,5,13,8,45,471.0,238.0,2.4,23.5,530.5,612.54,470.64
2016,5,13,9,0,493.0,251.0,2.4,24.0,578.0,662.13,504.21
2016,5,13,9,15,514.0,260.0,2.35,24.5,622.0,706.83,533.43
2016,5,13,9,30,535.0,269.0,2.3,25.0,666.0,751.31,561.85
2016,5,13,9,45,558.5,272.0,2.25,25.5,707.0,791.21,586.76
2016,5,13,10,0,582.0,275.0,2.2,26.0,748.0,830.46,610.77
2016,5,13,10,15,595.0,280.0,2.1,26.0,781.5,861.03,629.18
2016,5,13,10,30,608.0,285.0,2.0,26.0,815.0,891.2,647.06
2016,5,13,10,45,625.5,283.0,1.95,26.5,843.5,915.41,660.37
2016,5,13,11,0,643.0,281.0,1.9,27.0,872.0,937.57,672.25
2016,5,13,11,15,516.0,352.0,1.85,27.0,832.5,887.16,634.52
2016,5,13,11,30,389.0,423.0,1.8,27.0,793.0,827.62,591.4
2016,5,13,11,45,349.0,449.0,1.75,27.5,784.5,812.58,578.78
2016,5,13,12,0,309.0,475.0,1.7,28.0,776.0,795.67,564.62
2016,5,13,12,15,318.0,474.0,1.65,28.0,785.0,798.93,566.55
2016,5,13,12,30,327.0,473.0,1.6,28.0,794.0,800.66,567.34
2016,5,13,12,45,216.0,481.0,1.6,28.0,693.0,689.57,491.81
2016,5,13,13,0,105.0,489.0,1.6,28.0,592.0,581.76,417.19
2016,5,13,13,15,128.0,487.5,1.6,28.0,611.0,599.95,431.14
2016,5,13,13,30,151.0,486.0,1.6,28.0,630.0,613.4,440.96
2016,5,13,13,45,186.5,473.0,1.6,28.0,646.5,625.09,450.11
2016,5,13,14,0,222.0,460.0,1.6,28.0,663.0,634.22,457.5
2016,5,13,14,15,255.5,437.5,1.6,28.0,664.5,629.91,455.87
2016,5,13,14,30,289.0,415.0,1.6,28.0,666.0,622.2,451.95
2016,5,13,14,45,422.0,349.0,1.6,28.0,699.0,643.86,470.36
2016,5,13,15,0,555.0,283.0,1.6,28.0,732.0,654.47,480.31
2016,5,13,15,15,532.0,270.5,1.55,28.0,682.5,600.25,442.25
2016,5,13,15,30,509.0,258.0,1.5,28.0,633.0,547.06,404.73
2016,5,13,15,45,428.0,266.0,1.5,28.0,567.5,481.64,357.34
2016,5,13,16,0,347.0,274.0,1.5,28.0,502.0,425.34,315.95
2016,5,13,16,15,268.0,262.5,1.45,27.5,430.0,358.48,267.21
2016,5,13,16,30,189.0,251.0,1.4,27.0,358.0,302.57,226.21
2016,5,13,16,45,251.0,216.5,1.35,27.0,344.0,277.42,205.82
2016,5,13,17,0,313.0,182.0,1.3,27.0,330.0,248.3,180.8
2016,5,13,17,15,338.0,163.5,1.2,26.5,305.0,217.43,154.68
2016,5,13,17,30,363.0,145.0,1.1,26.0,280.0,183.58,126.2
2016,5,13,17,45,314.0,127.0,1.0,25.5,230.0,139.25,93.91
2016,5,13,18,0,265.0,109.0,0.9,25.0,180.0,100.62,68.73
2016,5,13,18,15,203.5,87.0,0.9,24.5,133.5,67.93,52.4
2016,5,13,18,30,142.0,65.0,0.9,24.0,87.0,51.83,38.27
2016,5,13,18,45,84.0,40.0,0.9,24.0,52.0,34.5,22.54
2016,5,13,19,0,26.0,15.0,0.9,24.0,17.0,13.78,0.0
2016,5,13,19,15,13.0,7.5,0.95,23.5,8.5,7.37,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,8.5,1.6,19.5,8.5,8.36,0.0
2016,5,14,6,0,0.0,17.0,1.7,20.0,17.0,16.41,2.56
2016,5,14,6,15,25.0,38.5,1.7,20.5,43.0,45.63,29.92
2016,5,14,6,30,50.0,60.0,1.7,21.0,69.0,76.57,55.75
2016,5,14,6,45,71.5,84.0,1.7,21.5,101.5,115.08,87.83
2016,5,14,7,0,93.0,108.0,1.7,22.0,134.0,152.8,118.96
2016,5,14,7,15,115.5,130.5,1.65,22.5,169.5,191.44,150.26
2016,5,14,7,30,138.0,153.0,1.6,23.0,205.0,232.31,182.62
2016,5,14,7,45,124.5,178.0,1.55,24.0,231.0,257.91,201.51
2016,5,14,8,0,111.0,203.0,1.5,25.0,257.0,281.85,218.37
2016,5,14,8,15,117.0,229.0,1.5,25.0,291.5,318.05,245.27
2016,5,14,8,30,123.0,255.0,1.5,25.0,326.0,354.45,271.78
2016,5,14,8,45,71.5,247.0,1.5,25.5,289.0,305.05,232.47
2016,5,14,9,0,20.0,239.0,1.5,26.0,252.0,252.04,190.4
2016,5,14,9,15,18.0,245.5,1.45,26.0,258.5,257.17,193.82
2016,5,14,9,30,16.0,252.0,1.4,26.0,265.0,262.17,196.91
2016,5,14,9,45,16.0,260.5,1.4,26.0,273.5,270.84,202.88
2016,5,14,10,0,16.0,269.0,1.4,26.0,282.0,279.47,208.82
2016,5,14,10,15,19.5,297.5,1.3,26.0,314.0,311.48,231.81
2016,5,14,10,30,23.0,326.0,1.2,26.0,346.0,343.54,254.38
2016,5,14,10,45,19.0,307.0,1.15,26.0,324.0,320.52,237.04
2016,5,14,11,0,15.0,288.0,1.1,26.0,302.0,297.52,220.0
2016,5,14,11,15,14.5,280.5,1.0,25.5,294.5,289.44,214.27
2016,5,14,11,30,14.0,273.0,0.9,25.0,287.0,281.35,208.46
2016,5,14,11,45,17.0,307.5,0.8,25.0,324.5,318.32,245.54
2016,5,14,12,0,20.0,342.0,0.7,25.0,362.0,355.11,260.64
2016,5,14,12,15,30.0,384.5,0.65,25.0,414.5,411.99,300.37
2016,5,14,12,30,40.0,427.0,0.6,25.0,467.0,462.79,334.91
2016,5,14,12,45,31.0,392.0,0.6,25.0,423.0,417.09,302.75
2016,5,14,13,0,22.0,357.0,0.6,25.0,379.0,368.73,269.12
2016,5,14,13,15,17.0,293.5,0.65,24.5,310.0,301.1,222.0
2016,5,14,13,30,12.0,230.0,0.7,24.0,241.0,234.06,173.97
2016,5,14,13,45,6.0,138.0,0.8,24.0,143.5,139.08,102.97
2016,5,14,14,0,0.0,46.0,0.9,24.0,46.0,44.59,29.72
2016,5,14,14,15,0.0,42.0,1.0,23.5,42.0,40.7,26.84
2016,5,14,14,30,0.0,38.0,1.1,23.0,38.0,36.81,23.84
2016,5,14,14,45,0.0,52.5,1.25,23.0,52.5,50.85,35.08
2016,5,14,15,0,0.0,67.0,1.4,23.0,67.0,64.89,46.31
2016,5,14,15,15,0.0,52.0,1.45,22.5,52.0,50.33,34.88
2016,5,14,15,30,0.0,37.0,1.5,22.0,37.0,35.79,23.35
2016,5,14,15,45,0.0,56.5,1.6,22.0,56.5,54.66,38.66
2016,5,14,16,0,0.0,76.0,1.7,22.0,76.0,73.54,53.96
2016,5,14,16,15,0.0,109.5,1.65,21.5,109.5,105.69,80.04
2016,5,14,16,30,0.0,143.0,1.6,21.0,143.0,136.89,105.37
2016,5,14,16,45,0.0,81.0,1.6,21.0,81.0,78.35,58.57
2016,5,14,17,0,0.0,19.0,1.6,21.0,19.0,18.34,9.57
2016,5,14,17,15,0.0,16.5,1.65,20.5,16.5,15.92,7.65
2016,5,14,17,30,0.0,14.0,1.7,20.0,14.0,13.51,5.69
2016,5,14,17,45,0.0,11.5,1.75,20.0,11.5,11.09,3.68
2016,5,14,18,0,0.0,9.0,1.8,20.0,9.0,8.68,1.64
2016,5,14,18,15,0.0,6.5,2.05,19.5,6.5,6.26,0.0
2016,5,14,18,30,0.0,4.0,2.3,19.0,4.0,3.85,0.0
2016,5,14,18,45,0.0,2.5,2.55,19.0,2.5,2.41,0.0
2016,5,14,19,0,0.0,1.0,2.8,19.0,1.0,0.96,0.0
2016,5,14,19,15,0.0,0.5,2.9,18.5,0.5,0.49,0.0
2016,5,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,5.5,2.65,14.0,5.5,5.41,0.0
2016,5,15,6,0,0.0,11.0,2.7,14.0,11.0,10.61,0.2
2016,5,15,6,15,0.0,29.5,2.7,14.0,29.5,28.53,17.74
2016,5,15,6,30,0.0,48.0,2.7,14.0,48.0,47.1,34.05
2016,5,15,6,45,2.0,70.5,2.75,14.5,71.0,70.45,54.12
2016,5,15,7,0,4.0,93.0,2.8,15.0,94.0,93.91,73.99
2016,5,15,7,15,31.0,120.5,2.8,15.0,132.0,137.62,110.57
2016,5,15,7,30,58.0,148.0,2.8,15.0,170.0,181.41,146.86
2016,5,15,7,45,69.5,174.0,2.85,15.5,204.5,217.54,175.93
2016,5,15,8,0,81.0,200.0,2.9,16.0,239.0,254.63,205.24
2016,5,15,8,15,130.0,228.0,2.9,16.5,299.0,325.4,261.36
2016,5,15,8,30,179.0,256.0,2.9,17.0,359.0,394.69,315.0
2016,5,15,8,45,119.0,270.5,2.95,17.5,341.5,372.15,294.55
2016,5,15,9,0,59.0,285.0,3.0,18.0,324.0,337.37,264.82
2016,5,15,9,15,106.0,320.0,2.95,18.5,396.5,414.14,323.64
2016,5,15,9,30,153.0,355.0,2.9,19.0,469.0,501.27,388.11
2016,5,15,9,45,140.0,375.5,2.9,19.5,484.0,515.0,395.69
2016,5,15,10,0,127.0,396.0,2.9,20.0,499.0,527.39,402.59
2016,5,15,10,15,121.5,413.0,2.85,20.0,515.5,541.87,411.93
2016,5,15,10,30,116.0,430.0,2.8,20.0,532.0,555.53,420.64
2016,5,15,10,45,89.5,429.5,2.8,20.5,509.5,522.22,394.4
2016,5,15,11,0,63.0,429.0,2.8,21.0,487.0,495.47,373.08
2016,5,15,11,15,41.5,382.0,2.7,21.0,421.0,425.13,321.0
2016,5,15,11,30,20.0,335.0,2.6,21.0,355.0,348.94,264.08
2016,5,15,11,45,20.5,341.5,2.55,21.5,362.0,355.55,280.48
2016,5,15,12,0,21.0,348.0,2.5,22.0,369.0,362.03,272.6
2016,5,15,12,15,22.0,357.0,2.45,22.0,379.0,371.33,279.28
2016,5,15,12,30,23.0,366.0,2.4,22.0,389.0,380.43,285.81
2016,5,15,12,45,29.0,388.0,2.35,22.0,416.5,411.1,308.23
2016,5,15,13,0,35.0,410.0,2.3,22.0,444.0,436.62,326.67
2016,5,15,13,15,27.5,373.5,2.3,22.0,400.5,391.46,293.74
2016,5,15,13,30,20.0,337.0,2.3,22.0,357.0,345.16,259.92
2016,5,15,13,45,18.5,321.5,2.3,22.0,339.5,327.67,247.33
2016,5,15,14,0,17.0,306.0,2.3,22.0,322.0,310.31,234.66
2016,5,15,14,15,20.5,316.0,2.3,22.0,334.5,321.6,243.49
2016,5,15,14,30,24.0,326.0,2.3,22.0,347.0,332.43,251.88
2016,5,15,14,45,46.0,348.5,2.3,22.0,386.5,367.06,278.48
2016,5,15,15,0,68.0,371.0,2.3,22.0,426.0,399.62,303.18
2016,5,15,15,15,76.0,355.5,2.3,22.0,414.0,385.41,293.16
2016,5,15,15,30,84.0,340.0,2.3,22.0,402.0,370.33,282.58
2016,5,15,15,45,87.0,318.5,2.3,22.0,379.0,346.16,264.99
2016,5,15,16,0,90.0,297.0,2.3,22.0,356.0,321.65,246.93
2016,5,15,16,15,45.0,210.5,2.25,21.5,240.0,217.57,167.79
2016,5,15,16,30,0.0,124.0,2.2,21.0,124.0,119.17,91.12
2016,5,15,16,45,0.0,76.5,2.15,21.0,76.5,73.99,55.07
2016,5,15,17,0,0.0,29.0,2.1,21.0,29.0,28.0,17.56
2016,5,15,17,15,0.0,25.0,1.95,20.5,25.0,24.13,14.48
2016,5,15,17,30,0.0,21.0,1.8,20.0,21.0,20.26,11.35
2016,5,15,17,45,0.0,17.5,1.7,20.0,17.5,16.88,8.54
2016,5,15,18,0,0.0,14.0,1.6,20.0,14.0,13.5,5.7
2016,5,15,18,15,0.0,10.5,1.45,19.5,10.5,10.12,3.25
2016,5,15,18,30,0.0,7.0,1.3,19.0,7.0,6.74,0.21
2016,5,15,18,45,0.0,4.0,1.15,19.0,4.0,3.85,0.0
2016,5,15,19,0,0.0,1.0,1.0,19.0,1.0,0.96,0.0
2016,5,15,19,15,0.0,0.5,0.95,19.0,0.5,0.49,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.0,1.55,17.5,8.0,7.86,0.0
2016,5,16,6,0,0.0,16.0,1.8,18.0,16.0,15.44,3.24
2016,5,16,6,15,2.0,36.0,2.05,18.0,36.5,35.99,23.4
2016,5,16,6,30,4.0,56.0,2.3,18.0,57.0,56.81,41.42
2016,5,16,6,45,17.5,78.0,2.55,18.5,83.0,83.78,64.07
2016,5,16,7,0,31.0,100.0,2.8,19.0,109.0,115.06,90.11
2016,5,16,7,15,15.5,105.0,3.0,19.0,109.5,110.75,86.74
2016,5,16,7,30,0.0,110.0,3.2,19.0,110.0,108.04,84.27
2016,5,16,7,45,0.0,108.5,3.4,19.5,108.5,105.98,82.15
2016,5,16,8,0,0.0,107.0,3.6,20.0,107.0,104.16,80.2
2016,5,16,8,15,0.0,106.5,3.7,20.0,106.5,103.47,79.34
2016,5,16,8,30,0.0,106.0,3.8,20.0,106.0,102.87,78.57
2016,5,16,8,45,0.5,133.0,3.9,20.5,133.5,129.97,99.92
2016,5,16,9,0,1.0,160.0,4.0,21.0,161.0,157.17,121.03
2016,5,16,9,15,0.5,153.0,3.95,21.5,154.0,149.68,114.47
2016,5,16,9,30,0.0,146.0,3.9,22.0,147.0,142.25,108.08
2016,5,16,9,45,0.0,140.0,3.85,22.5,140.5,136.28,102.94
2016,5,16,10,0,0.0,134.0,3.8,23.0,134.0,130.36,97.89
2016,5,16,10,15,5.5,184.0,3.65,23.0,189.0,184.86,140.33
2016,5,16,10,30,11.0,234.0,3.5,23.0,244.0,239.79,182.32
2016,5,16,10,45,10.0,217.0,3.35,23.5,226.0,221.98,167.98
2016,5,16,11,0,9.0,200.0,3.2,24.0,208.0,204.22,153.92
2016,5,16,11,15,32.5,320.5,3.05,24.0,351.5,353.27,266.33
2016,5,16,11,30,56.0,441.0,2.9,24.0,495.0,499.12,371.47
2016,5,16,11,45,35.5,362.5,2.8,24.5,397.5,397.57,308.8
2016,5,16,12,0,15.0,284.0,2.7,25.0,300.0,292.71,218.55
2016,5,16,12,15,45.0,381.0,2.75,25.0,426.0,423.26,315.25
2016,5,16,12,30,75.0,478.0,2.8,25.0,552.0,548.2,404.08
2016,5,16,12,45,54.0,440.5,2.85,25.5,494.0,487.51,359.47
2016,5,16,13,0,33.0,403.0,2.9,26.0,436.0,427.72,315.99
2016,5,16,13,15,33.0,398.5,3.0,26.0,430.5,421.06,311.74
2016,5,16,13,30,33.0,394.0,3.1,26.0,425.0,414.3,307.21
2016,5,16,13,45,36.5,394.5,3.25,26.5,428.5,415.37,307.94
2016,5,16,14,0,40.0,395.0,3.4,27.0,432.0,416.07,308.39
2016,5,16,14,15,89.0,414.5,3.5,26.5,493.0,471.63,350.97
2016,5,16,14,30,138.0,434.0,3.6,26.0,554.0,522.51,389.62
2016,5,16,14,45,90.0,389.0,3.7,26.0,466.5,437.57,327.69
2016,5,16,15,0,42.0,344.0,3.8,26.0,379.0,356.41,267.88
2016,5,16,15,15,95.5,349.0,3.85,25.5,422.0,392.2,296.78
2016,5,16,15,30,149.0,354.0,3.9,25.0,465.0,420.43,319.33
2016,5,16,15,45,438.0,246.0,4.0,25.0,542.0,469.76,359.84
2016,5,16,16,0,727.0,138.0,4.1,25.0,619.0,492.16,376.95
2016,5,16,16,15,705.0,133.0,4.1,24.5,569.0,437.44,333.4
2016,5,16,16,30,683.0,128.0,4.1,24.0,519.0,384.11,289.96
2016,5,16,16,45,374.0,161.5,4.1,24.0,372.5,269.23,202.15
2016,5,16,17,0,65.0,195.0,4.1,24.0,226.0,196.29,150.36
2016,5,16,17,15,316.0,145.5,4.05,23.5,268.0,198.62,144.0
2016,5,16,17,30,567.0,96.0,4.0,23.0,310.0,173.99,112.77
2016,5,16,17,45,528.5,85.0,3.95,22.5,258.5,125.51,75.41
2016,5,16,18,0,490.0,74.0,3.9,22.0,207.0,81.61,47.09
2016,5,16,18,15,415.0,63.0,3.65,21.5,157.5,45.5,33.86
2016,5,16,18,30,340.0,52.0,3.4,21.0,108.0,38.84,27.76
2016,5,16,18,45,239.0,36.5,3.2,20.5,68.5,27.88,17.63
2016,5,16,19,0,138.0,21.0,3.0,20.0,29.0,16.32,2.51
2016,5,16,19,15,69.0,10.5,2.9,19.5,14.5,10.32,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,7.0,2.0,17.0,7.0,6.88,0.0
2016,5,17,6,0,0.0,14.0,2.4,17.0,14.0,13.51,2.52
2016,5,17,6,15,0.0,31.5,2.55,17.0,31.5,30.59,19.24
2016,5,17,6,30,0.0,49.0,2.7,17.0,49.0,48.07,34.47
2016,5,17,6,45,1.0,71.0,2.85,17.5,71.5,70.53,53.58
2016,5,17,7,0,2.0,93.0,3.0,18.0,94.0,93.0,72.38
2016,5,17,7,15,8.5,114.0,3.1,18.5,117.5,116.96,92.04
2016,5,17,7,30,15.0,135.0,3.2,19.0,141.0,141.56,111.89
2016,5,17,7,45,7.5,102.5,3.35,19.5,105.5,104.1,80.7
2016,5,17,8,0,0.0,70.0,3.5,20.0,70.0,67.68,50.35
2016,5,17,8,15,0.0,88.0,3.5,20.5,88.0,85.13,64.31
2016,5,17,8,30,0.0,106.0,3.5,21.0,106.0,102.87,78.25
2016,5,17,8,45,0.0,102.5,3.5,21.5,102.5,99.36,74.99
2016,5,17,9,0,0.0,99.0,3.5,22.0,99.0,95.91,71.84
2016,5,17,9,15,0.0,114.5,3.45,22.0,114.5,111.16,83.77
2016,5,17,9,30,0.0,130.0,3.4,22.0,130.0,126.43,95.61
2016,5,17,9,45,7.0,194.5,3.35,22.5,200.0,196.54,150.19
2016,5,17,10,0,14.0,259.0,3.3,23.0,270.0,267.49,203.99
2016,5,17,10,15,60.5,344.0,3.25,23.0,396.5,404.65,307.72
2016,5,17,10,30,107.0,429.0,3.2,23.0,523.0,538.02,404.77
2016,5,17,10,45,56.0,295.0,3.15,23.5,344.5,350.56,265.48
2016,5,17,11,0,5.0,161.0,3.1,24.0,166.0,161.84,121.06
2016,5,17,11,15,13.5,254.5,3.05,24.0,268.0,262.58,198.16
2016,5,17,11,30,22.0,348.0,3.0,24.0,370.0,363.83,273.05
2016,5,17,11,45,113.5,424.5,2.95,24.5,536.0,544.9,419.09
2016,5,17,12,0,205.0,501.0,2.9,25.0,702.0,711.94,521.51
2016,5,17,12,15,172.0,503.0,2.85,25.0,672.5,677.47,495.39
2016,5,17,12,30,139.0,505.0,2.8,25.0,643.0,642.64,470.29
2016,5,17,12,45,158.0,504.0,2.8,25.0,659.5,655.46,479.99
2016,5,17,13,0,177.0,503.0,2.8,25.0,676.0,667.03,488.54
2016,5,17,13,15,245.0,482.5,2.8,25.0,718.5,703.99,516.24
2016,5,17,13,30,313.0,462.0,2.8,25.0,761.0,738.8,541.97
2016,5,17,13,45,231.0,464.0,2.8,25.0,682.0,655.44,482.61
2016,5,17,14,0,149.0,466.0,2.8,25.0,603.0,577.5,426.7
2016,5,17,14,15,459.5,319.5,2.8,25.0,723.5,685.44,512.64
2016,5,17,14,30,770.0,173.0,2.8,25.0,844.0,769.62,577.35
2016,5,17,14,45,765.5,166.5,2.85,25.0,811.0,728.08,548.83
2016,5,17,15,0,761.0,160.0,2.9,25.0,778.0,684.91,518.65
2016,5,17,15,15,747.5,156.5,2.9,25.0,738.0,637.21,484.2
2016,5,17,15,30,734.0,153.0,2.9,25.0,698.0,587.33,447.44
2016,5,17,15,45,452.5,229.5,2.95,25.0,559.0,463.1,352.82
2016,5,17,16,0,171.0,306.0,3.0,25.0,420.0,368.17,279.66
2016,5,17,16,15,382.0,230.0,2.95,24.5,457.0,382.17,290.98
2016,5,17,16,30,593.0,154.0,2.9,24.0,494.0,372.61,280.9
2016,5,17,16,45,448.5,170.5,2.9,24.0,413.0,303.02,226.24
2016,5,17,17,0,304.0,187.0,2.9,24.0,332.0,251.38,186.9
2016,5,17,17,15,284.0,166.5,2.8,23.5,289.0,209.29,153.09
2016,5,17,17,30,264.0,146.0,2.7,23.0,246.0,169.52,121.34
2016,5,17,17,45,236.5,125.0,2.65,23.0,204.0,130.91,91.64
2016,5,17,18,0,209.0,104.0,2.6,23.0,162.0,95.68,66.65
2016,5,17,18,15,169.0,83.0,2.6,22.5,123.0,65.03,50.48
2016,5,17,18,30,129.0,62.0,2.6,22.0,84.0,49.64,36.86
2016,5,17,18,45,71.5,41.5,2.6,21.5,53.0,35.85,24.22
2016,5,17,19,0,14.0,21.0,2.6,21.0,22.0,19.7,5.05
2016,5,17,19,15,7.0,10.5,2.65,21.0,11.0,10.32,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,3.0,3.8,15.0,3.0,2.95,0.0
2016,5,18,6,0,0.0,6.0,3.8,15.0,6.0,5.78,0.0
2016,5,18,6,15,0.0,14.5,3.75,15.0,14.5,13.98,5.83
2016,5,18,6,30,0.0,23.0,3.7,15.0,23.0,22.19,13.06
2016,5,18,6,45,0.0,33.0,3.7,15.5,33.0,31.85,21.42
2016,5,18,7,0,0.0,43.0,3.7,16.0,43.0,41.52,29.66
2016,5,18,7,15,0.0,54.5,3.65,16.0,54.5,52.65,39.06
2016,5,18,7,30,0.0,66.0,3.6,16.0,66.0,63.79,48.33
2016,5,18,7,45,13.5,123.0,3.6,16.5,130.0,128.24,101.81
2016,5,18,8,0,27.0,180.0,3.6,17.0,194.0,199.92,159.83
2016,5,18,8,15,52.5,215.0,3.5,17.0,244.5,254.26,203.3
2016,5,18,8,30,78.0,250.0,3.4,17.0,295.0,310.77,247.79
2016,5,18,8,45,140.5,278.5,3.35,17.5,368.5,396.44,314.55
2016,5,18,9,0,203.0,307.0,3.3,18.0,442.0,480.41,378.23
2016,5,18,9,15,112.0,289.0,3.3,18.5,364.5,392.99,307.89
2016,5,18,9,30,21.0,271.0,3.3,19.0,287.0,285.6,221.71
2016,5,18,9,45,26.5,299.0,3.3,19.5,320.5,326.14,252.28
2016,5,18,10,0,32.0,327.0,3.3,20.0,354.0,360.28,277.15
2016,5,18,10,15,24.0,304.5,3.25,20.5,325.0,329.44,252.53
2016,5,18,10,30,16.0,282.0,3.2,21.0,296.0,292.48,223.55
2016,5,18,10,45,13.0,244.0,3.15,21.5,255.5,251.68,191.9
2016,5,18,11,0,10.0,206.0,3.1,22.0,215.0,211.12,160.36
2016,5,18,11,15,9.5,202.5,3.05,22.0,211.5,207.18,157.25
2016,5,18,11,30,9.0,199.0,3.0,22.0,208.0,203.22,154.06
2016,5,18,11,45,16.5,283.5,2.95,22.5,300.0,293.98,222.6
2016,5,18,12,0,24.0,368.0,2.9,23.0,392.0,384.78,289.01
2016,5,18,12,15,197.0,408.5,2.85,23.0,602.5,607.22,454.69
2016,5,18,12,30,370.0,449.0,2.8,23.0,813.0,818.33,602.52
2016,5,18,12,45,193.5,382.5,2.8,23.5,573.0,572.71,426.93
2016,5,18,13,0,17.0,316.0,2.8,24.0,333.0,323.79,241.88
2016,5,18,13,15,16.0,302.0,2.8,24.0,318.0,308.38,231.39
2016,5,18,13,30,15.0,288.0,2.8,24.0,303.0,293.03,220.14
2016,5,18,13,45,41.0,360.0,2.85,24.0,398.5,385.89,289.74
2016,5,18,14,0,67.0,432.0,2.9,24.0,494.0,474.46,354.4
2016,5,18,14,15,79.5,426.5,2.95,24.0,498.0,475.18,355.33
2016,5,18,14,30,92.0,421.0,3.0,24.0,502.0,474.75,355.83
2016,5,18,14,45,60.0,369.0,3.1,24.0,421.0,396.6,298.83
2016,5,18,15,0,28.0,317.0,3.2,24.0,340.0,321.46,243.22
2016,5,18,15,15,16.0,243.0,3.3,23.5,256.0,243.5,185.27
2016,5,18,15,30,4.0,169.0,3.4,23.0,172.0,165.07,125.39
2016,5,18,15,45,5.0,181.0,3.5,23.0,185.0,176.47,134.75
2016,5,18,16,0,6.0,193.0,3.6,23.0,198.0,187.5,143.73
2016,5,18,16,15,45.5,221.0,3.65,22.5,248.0,227.33,175.59
2016,5,18,16,30,85.0,249.0,3.7,22.0,298.0,263.18,203.71
2016,5,18,16,45,42.5,141.5,3.75,21.5,166.0,147.62,113.5
2016,5,18,17,0,0.0,34.0,3.8,21.0,34.0,32.84,21.51
2016,5,18,17,15,0.0,29.5,3.8,20.5,29.5,28.48,18.07
2016,5,18,17,30,0.0,25.0,3.8,20.0,25.0,24.13,14.55
2016,5,18,17,45,0.0,21.0,3.8,20.0,21.0,20.26,11.36
2016,5,18,18,0,0.0,17.0,3.8,20.0,17.0,16.4,8.12
2016,5,18,18,15,0.0,13.0,3.65,19.5,13.0,12.53,5.35
2016,5,18,18,30,0.0,9.0,3.5,19.0,9.0,8.67,1.89
2016,5,18,18,45,0.0,5.5,3.35,18.5,5.5,5.3,0.0
2016,5,18,19,0,0.0,2.0,3.2,18.0,2.0,1.93,0.0
2016,5,18,19,15,0.0,1.0,3.15,17.5,1.0,0.98,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.5,2.35,15.0,1.5,1.47,0.0
2016,5,19,6,0,0.0,3.0,2.6,15.0,3.0,2.89,0.0
2016,5,19,6,15,0.0,7.0,2.85,15.0,7.0,6.74,0.0
2016,5,19,6,30,0.0,11.0,3.1,15.0,11.0,10.6,3.3
2016,5,19,6,45,0.0,15.5,3.35,15.0,15.5,14.95,7.09
2016,5,19,7,0,0.0,20.0,3.6,15.0,20.0,19.29,10.85
2016,5,19,7,15,0.0,24.5,3.4,15.0,24.5,23.64,14.56
2016,5,19,7,30,0.0,29.0,3.2,15.0,29.0,27.99,18.22
2016,5,19,7,45,0.0,29.0,3.0,15.5,29.0,28.0,18.1
2016,5,19,8,0,0.0,29.0,2.8,16.0,29.0,28.01,17.98
2016,5,19,8,15,0.0,29.5,2.85,16.0,29.5,28.5,18.31
2016,5,19,8,30,0.0,30.0,2.9,16.0,30.0,28.99,18.64
2016,5,19,8,45,0.0,42.5,3.0,16.5,42.5,41.09,28.56
2016,5,19,9,0,0.0,55.0,3.1,17.0,55.0,53.2,38.37
2016,5,19,9,15,0.0,56.5,3.05,17.0,56.5,54.67,39.44
2016,5,19,9,30,0.0,58.0,3.0,17.0,58.0,56.14,40.53
2016,5,19,9,45,0.0,98.0,2.95,17.0,98.0,95.0,71.99
2016,5,19,10,0,0.0,138.0,2.9,17.0,138.0,134.29,103.34
2016,5,19,10,15,0.0,127.0,2.5,17.0,127.0,123.48,94.43
2016,5,19,10,30,0.0,116.0,2.1,17.0,116.0,112.72,85.66
2016,5,19,10,45,4.0,149.0,1.7,17.5,152.5,149.0,114.28
2016,5,19,11,0,8.0,182.0,1.3,18.0,189.0,185.46,142.33
2016,5,19,11,15,60.5,332.0,1.25,18.0,390.0,392.69,300.4
2016,5,19,11,30,113.0,482.0,1.2,18.0,591.0,597.94,445.83
2016,5,19,11,45,203.5,482.0,1.2,18.5,680.5,693.46,511.34
2016,5,19,12,0,294.0,482.0,1.2,19.0,770.0,786.68,574.11
2016,5,19,12,15,286.0,486.5,1.2,19.5,767.5,778.63,566.2
2016,5,19,12,30,278.0,491.0,1.2,20.0,765.0,769.34,558.71
2016,5,19,12,45,266.5,491.5,1.2,20.5,753.0,751.6,545.7
2016,5,19,13,0,255.0,492.0,1.2,21.0,741.0,733.13,532.32
2016,5,19,13,15,161.5,473.0,1.2,21.5,630.5,616.48,450.76
2016,5,19,13,30,68.0,454.0,1.2,22.0,520.0,504.39,370.87
2016,5,19,13,45,52.5,421.0,1.2,22.5,471.0,454.96,336.21
2016,5,19,14,0,37.0,388.0,1.2,23.0,422.0,406.66,301.49
2016,5,19,14,15,26.0,333.0,1.2,23.0,357.0,342.32,255.51
2016,5,19,14,30,15.0,278.0,1.2,23.0,292.0,279.58,209.82
2016,5,19,14,45,17.0,282.5,1.2,23.0,297.5,284.2,213.89
2016,5,19,15,0,19.0,287.0,1.2,23.0,303.0,288.49,217.42
2016,5,19,15,15,19.5,277.5,1.3,23.0,293.0,278.27,210.35
2016,5,19,15,30,20.0,268.0,1.4,23.0,283.0,267.95,203.21
2016,5,19,15,45,32.5,271.5,1.5,23.0,294.5,273.53,208.19
2016,5,19,16,0,45.0,275.0,1.6,23.0,306.0,279.54,213.31
2016,5,19,16,15,37.5,247.5,1.75,22.5,272.0,247.31,189.68
2016,5,19,16,30,30.0,220.0,1.9,22.0,238.0,216.07,166.53
2016,5,19,16,45,184.5,201.0,2.05,22.0,291.5,246.05,188.01
2016,5,19,17,0,339.0,182.0,2.2,22.0,345.0,257.91,192.38
2016,5,19,17,15,465.5,136.5,2.2,21.5,330.5,222.87,158.68
2016,5,19,17,30,592.0,91.0,2.2,21.0,316.0,175.98,113.98
2016,5,19,17,45,543.5,82.5,2.2,21.0,263.5,127.11,76.22
2016,5,19,18,0,495.0,74.0,2.2,21.0,211.0,83.96,48.29
2016,5,19,18,15,422.0,63.5,2.05,20.5,161.5,45.52,34.05
2016,5,19,18,30,349.0,53.0,1.9,20.0,112.0,39.45,28.49
2016,5,19,18,45,246.0,38.0,1.8,19.5,72.0,28.94,18.78
2016,5,19,19,0,143.0,23.0,1.7,19.0,32.0,17.86,5.44
2016,5,19,19,15,71.5,11.5,1.7,18.5,16.0,11.3,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,17.5,21.17,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,35.0,57.9,28.22
2016,5,20,6,15,249.0,40.0,0.9,15.5,76.5,108.29,74.18
2016,5,20,6,30,353.0,55.0,0.9,16.0,118.0,168.87,124.8
2016,5,20,6,45,176.5,48.0,0.9,16.5,79.5,118.78,90.91
2016,5,20,7,0,0.0,41.0,0.9,17.0,41.0,39.59,27.87
2016,5,20,7,15,0.0,61.0,0.9,17.5,61.0,58.95,44.13
2016,5,20,7,30,0.0,81.0,0.9,18.0,81.0,78.55,60.17
2016,5,20,7,45,0.0,112.5,0.9,18.5,112.5,109.96,85.53
2016,5,20,8,0,0.0,144.0,0.9,19.0,144.0,141.51,110.39
2016,5,20,8,15,1.0,155.0,0.95,19.5,156.0,152.85,118.75
2016,5,20,8,30,2.0,166.0,1.0,20.0,168.0,164.32,127.17
2016,5,20,8,45,4.0,178.0,1.05,21.0,181.5,177.65,136.73
2016,5,20,9,0,6.0,190.0,1.1,22.0,195.0,191.15,146.28
2016,5,20,9,15,8.0,205.0,1.15,22.0,211.5,207.81,158.75
2016,5,20,9,30,10.0,220.0,1.2,22.0,228.0,224.58,171.23
2016,5,20,9,45,14.0,251.5,1.3,22.5,263.0,259.81,197.32
2016,5,20,10,0,18.0,283.0,1.4,23.0,298.0,295.23,223.08
2016,5,20,10,15,33.0,334.0,1.45,23.0,363.0,368.28,276.82
2016,5,20,10,30,48.0,385.0,1.5,23.0,428.0,435.35,324.92
2016,5,20,10,45,179.5,413.5,1.6,23.5,579.0,600.0,444.17
2016,5,20,11,0,311.0,442.0,1.7,24.0,730.0,767.06,558.53
2016,5,20,11,15,587.5,294.5,1.7,24.5,852.0,899.19,651.58
2016,5,20,11,30,864.0,147.0,1.7,25.0,974.0,1017.94,726.03
2016,5,20,11,45,873.0,143.0,1.75,25.5,987.5,1023.41,726.91
2016,5,20,12,0,882.0,139.0,1.8,26.0,1001.0,1025.6,727.18
2016,5,20,12,15,882.0,139.0,1.8,26.0,1004.5,1019.43,723.15
2016,5,20,12,30,882.0,139.0,1.8,26.0,1008.0,1010.04,717.3
2016,5,20,12,45,879.0,140.0,1.8,26.0,1003.0,995.53,708.39
2016,5,20,13,0,876.0,141.0,1.8,26.0,998.0,978.0,697.71
2016,5,20,13,15,873.0,140.5,1.8,26.0,985.0,956.06,684.31
2016,5,20,13,30,870.0,140.0,1.8,26.0,972.0,931.25,669.14
2016,5,20,13,45,862.5,140.0,1.8,26.5,950.5,900.16,648.66
2016,5,20,14,0,855.0,140.0,1.8,27.0,929.0,866.67,626.66
2016,5,20,14,15,848.0,138.5,1.8,27.0,901.0,829.96,603.71
2016,5,20,14,30,841.0,137.0,1.8,27.0,873.0,791.18,579.22
2016,5,20,14,45,833.5,133.5,1.85,27.0,838.5,748.29,552.14
2016,5,20,15,0,826.0,130.0,1.9,27.0,804.0,703.11,522.95
2016,5,20,15,15,814.0,127.0,1.95,26.5,763.0,654.22,489.93
2016,5,20,15,30,802.0,124.0,2.0,26.0,722.0,604.57,455.29
2016,5,20,15,45,784.0,121.5,2.05,26.0,676.0,551.52,416.13
2016,5,20,16,0,766.0,119.0,2.1,26.0,630.0,498.8,376.03
2016,5,20,16,15,745.5,115.0,2.1,26.0,580.0,444.16,333.16
2016,5,20,16,30,725.0,111.0,2.1,26.0,530.0,388.11,288.08
2016,5,20,16,45,696.0,107.0,2.15,26.0,477.5,332.79,242.55
2016,5,20,17,0,667.0,103.0,2.2,26.0,425.0,280.03,198.18
2016,5,20,17,15,630.5,96.5,2.1,25.5,371.0,226.15,153.24
2016,5,20,17,30,594.0,90.0,2.0,25.0,317.0,176.18,112.23
2016,5,20,17,45,543.5,82.0,1.9,24.5,264.5,127.39,75.28
2016,5,20,18,0,493.0,74.0,1.8,24.0,212.0,84.53,47.97
2016,5,20,18,15,420.5,63.5,1.65,23.5,162.5,45.48,33.58
2016,5,20,18,30,348.0,53.0,1.5,23.0,113.0,39.38,28.08
2016,5,20,18,45,245.0,38.0,1.4,22.5,73.0,28.89,18.51
2016,5,20,19,0,142.0,23.0,1.3,22.0,33.0,17.82,5.79
2016,5,20,19,15,71.0,11.5,1.35,21.5,16.5,11.3,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,11.5,2.05,19.5,13.5,13.89,0.0
2016,5,21,6,0,42.0,23.0,2.3,20.0,27.0,32.48,14.71
2016,5,21,6,15,101.0,48.0,2.35,20.0,64.5,79.41,54.95
2016,5,21,6,30,160.0,73.0,2.4,20.0,102.0,129.25,96.32
2016,5,21,6,45,214.5,95.0,2.45,20.5,148.0,180.44,139.15
2016,5,21,7,0,269.0,117.0,2.5,21.0,194.0,237.48,186.41
2016,5,21,7,15,317.0,134.5,2.5,21.5,244.0,292.21,231.09
2016,5,21,7,30,365.0,152.0,2.5,22.0,294.0,351.65,278.44
2016,5,21,7,45,197.0,167.5,2.55,22.5,246.0,286.72,226.63
2016,5,21,8,0,29.0,183.0,2.6,23.0,198.0,204.16,158.86
2016,5,21,8,15,107.5,221.0,2.6,23.0,282.5,302.56,236.75
2016,5,21,8,30,186.0,259.0,2.6,23.0,367.0,402.33,313.29
2016,5,21,8,45,183.5,284.5,2.65,23.5,399.0,434.58,335.51
2016,5,21,9,0,181.0,310.0,2.7,24.0,431.0,466.05,357.04
2016,5,21,9,15,169.5,334.0,2.7,24.5,454.0,487.71,370.73
2016,5,21,9,30,158.0,358.0,2.7,25.0,477.0,507.95,383.22
2016,5,21,9,45,110.0,364.0,2.7,25.5,449.5,475.49,356.78
2016,5,21,10,0,62.0,370.0,2.7,26.0,422.0,432.39,322.89
2016,5,21,10,15,63.5,388.0,2.65,26.0,442.5,453.0,337.25
2016,5,21,10,30,65.0,406.0,2.6,26.0,463.0,473.37,351.07
2016,5,21,10,45,56.0,408.0,2.6,26.0,458.5,466.64,345.39
2016,5,21,11,0,47.0,410.0,2.6,26.0,454.0,459.46,339.57
2016,5,21,11,15,32.5,362.5,2.55,26.0,393.5,395.77,293.27
2016,5,21,11,30,18.0,315.0,2.5,26.0,333.0,326.88,242.82
2016,5,21,11,45,40.0,388.0,2.5,26.5,427.5,427.58,315.81
2016,5,21,12,0,62.0,461.0,2.5,27.0,522.0,522.18,381.68
2016,5,21,12,15,229.0,450.0,2.45,27.0,675.5,684.97,498.72
2016,5,21,12,30,396.0,439.0,2.4,27.0,829.0,833.59,600.89
2016,5,21,12,45,214.0,421.0,2.4,27.0,631.5,630.53,459.3
2016,5,21,13,0,32.0,403.0,2.4,27.0,434.0,426.46,312.18
2016,5,21,13,15,154.5,438.0,2.4,27.0,586.5,575.65,422.16
2016,5,21,13,30,277.0,473.0,2.4,27.0,739.0,716.28,520.3
2016,5,21,13,45,201.5,468.0,2.45,27.5,659.5,633.01,460.32
2016,5,21,14,0,126.0,463.0,2.5,28.0,580.0,554.81,404.44
2016,5,21,14,15,76.0,400.0,2.55,28.0,470.5,447.06,328.72
2016,5,21,14,30,26.0,337.0,2.6,28.0,361.0,343.78,254.11
2016,5,21,14,45,315.5,297.5,2.65,28.0,556.5,517.97,388.02
2016,5,21,15,0,605.0,258.0,2.7,28.0,752.0,667.69,497.13
2016,5,21,15,15,546.0,263.5,2.75,27.5,692.5,604.9,452.05
2016,5,21,15,30,487.0,269.0,2.8,27.0,633.0,545.86,410.04
2016,5,21,15,45,359.0,286.0,2.85,27.0,545.5,464.97,349.93
2016,5,21,16,0,231.0,303.0,2.9,27.0,458.0,396.57,298.6
2016,5,21,16,15,350.0,250.5,2.9,26.5,464.0,386.98,292.05
2016,5,21,16,30,469.0,198.0,2.9,26.0,470.0,364.4,273.5
2016,5,21,16,45,454.0,189.5,2.95,26.0,431.5,323.44,240.04
2016,5,21,17,0,439.0,181.0,3.0,26.0,393.0,283.72,207.11
2016,5,21,17,15,400.5,167.0,2.95,25.5,342.5,235.15,168.27
2016,5,21,17,30,362.0,153.0,2.9,25.0,292.0,193.92,135.79
2016,5,21,17,45,309.0,136.0,2.85,25.0,241.5,149.65,102.76
2016,5,21,18,0,256.0,119.0,2.8,25.0,191.0,111.39,76.88
2016,5,21,18,15,200.5,96.0,2.65,24.5,144.5,74.82,58.42
2016,5,21,18,30,145.0,73.0,2.5,24.0,98.0,57.73,43.49
2016,5,21,18,45,89.5,47.0,2.45,23.5,60.5,40.13,27.78
2016,5,21,19,0,34.0,21.0,2.4,23.0,23.0,18.96,6.92
2016,5,21,19,15,17.0,10.5,2.4,22.5,11.5,10.32,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,13.5,2.05,21.5,16.5,18.34,0.0
2016,5,22,6,0,82.0,27.0,2.2,22.0,33.0,46.6,23.09
2016,5,22,6,15,169.0,46.5,2.3,22.0,72.5,93.6,63.58
2016,5,22,6,30,256.0,66.0,2.4,22.0,112.0,152.82,112.13
2016,5,22,6,45,134.5,82.5,2.55,22.5,107.5,134.82,102.68
2016,5,22,7,0,13.0,99.0,2.7,23.0,103.0,103.55,79.39
2016,5,22,7,15,126.5,124.5,2.7,23.0,173.5,189.46,148.96
2016,5,22,7,30,240.0,150.0,2.7,23.0,244.0,285.66,225.96
2016,5,22,7,45,236.5,176.0,2.75,23.5,280.0,323.46,254.94
2016,5,22,8,0,233.0,202.0,2.8,24.0,316.0,360.37,282.53
2016,5,22,8,15,207.5,230.5,2.8,24.0,341.0,378.47,295.29
2016,5,22,8,30,182.0,259.0,2.8,24.0,366.0,399.42,309.76
2016,5,22,8,45,135.0,280.5,2.8,24.5,363.5,394.08,303.14
2016,5,22,9,0,88.0,302.0,2.8,25.0,361.0,377.6,288.2
2016,5,22,9,15,58.0,295.5,2.75,25.0,335.5,348.12,264.74
2016,5,22,9,30,28.0,289.0,2.7,25.0,310.0,316.69,239.74
2016,5,22,9,45,18.0,243.5,2.7,25.5,257.0,255.26,192.68
2016,5,22,10,0,8.0,198.0,2.7,26.0,204.0,200.94,150.74
2016,5,22,10,15,8.5,204.0,2.7,26.0,211.0,207.45,155.56
2016,5,22,10,30,9.0,210.0,2.7,26.0,218.0,213.95,160.24
2016,5,22,10,45,10.0,220.5,2.75,26.0,230.0,225.38,168.68
2016,5,22,11,0,11.0,231.0,2.8,26.0,242.0,236.79,177.09
2016,5,22,11,15,9.5,206.0,2.8,26.0,215.5,210.6,157.19
2016,5,22,11,30,8.0,181.0,2.8,26.0,189.0,184.49,137.38
2016,5,22,11,45,9.5,198.0,2.85,26.5,208.0,202.65,150.84
2016,5,22,12,0,11.0,215.0,2.9,27.0,227.0,220.73,164.05
2016,5,22,12,15,14.0,261.0,2.95,27.0,275.0,268.65,199.7
2016,5,22,12,30,17.0,307.0,3.0,27.0,323.0,316.34,234.71
2016,5,22,12,45,153.5,395.5,3.1,27.5,545.0,543.11,401.6
2016,5,22,13,0,290.0,484.0,3.2,28.0,767.0,758.39,550.42
2016,5,22,13,15,521.5,347.0,3.25,28.0,849.5,834.45,608.49
2016,5,22,13,30,753.0,210.0,3.3,28.0,932.0,897.07,655.24
2016,5,22,13,45,506.5,333.0,3.35,28.0,814.0,775.23,568.47
2016,5,22,14,0,260.0,456.0,3.4,28.0,696.0,662.78,484.92
2016,5,22,14,15,167.0,434.5,3.4,28.0,587.5,554.44,408.27
2016,5,22,14,30,74.0,413.0,3.4,28.0,479.0,453.08,334.66
2016,5,22,14,45,291.5,358.0,3.45,28.0,599.5,556.72,415.33
2016,5,22,15,0,509.0,303.0,3.5,28.0,720.0,642.58,479.95
2016,5,22,15,15,503.5,284.5,3.5,28.0,679.5,596.57,446.82
2016,5,22,15,30,498.0,266.0,3.5,28.0,639.0,550.11,413.43
2016,5,22,15,45,572.0,219.0,3.55,28.0,621.5,522.01,393.61
2016,5,22,16,0,646.0,172.0,3.6,28.0,604.0,485.41,366.18
2016,5,22,16,15,622.5,165.5,3.55,27.5,555.5,433.01,325.71
2016,5,22,16,30,599.0,159.0,3.5,27.0,507.0,382.3,285.52
2016,5,22,16,45,566.5,152.0,3.45,27.0,456.0,329.95,242.82
2016,5,22,17,0,534.0,145.0,3.4,27.0,405.0,280.52,201.93
2016,5,22,17,15,494.5,135.5,3.25,26.5,353.0,230.49,161.12
2016,5,22,17,30,455.0,126.0,3.1,26.0,301.0,184.72,124.41
2016,5,22,17,45,396.5,114.5,3.0,26.0,250.0,139.4,90.56
2016,5,22,18,0,338.0,103.0,2.9,26.0,199.0,100.8,65.3
