Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,45,29.5,146.0,1.85,26.0,163.5,147.79,111.34
2016,6,1,17,0,0.0,44.0,1.8,26.0,44.0,42.51,28.75
2016,6,1,17,15,0.0,38.5,1.7,25.5,38.5,37.18,24.69
2016,6,1,17,30,0.0,33.0,1.6,25.0,33.0,31.86,20.5
2016,6,1,17,45,0.0,27.5,1.55,25.0,27.5,26.54,16.21
2016,6,1,18,0,0.0,22.0,1.5,25.0,22.0,21.22,11.86
2016,6,1,18,15,0.0,17.0,1.4,24.5,17.0,16.39,7.88
2016,6,1,18,30,0.0,12.0,1.3,24.0,12.0,11.57,4.31
2016,6,1,18,45,0.0,8.0,1.2,23.5,8.0,7.71,0.88
2016,6,1,19,0,0.0,4.0,1.1,23.0,4.0,3.85,0.0
2016,6,1,19,15,0.0,2.0,1.15,22.5,2.0,1.93,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.5,0.85,21.0,4.5,4.42,0.0
2016,6,2,6,0,0.0,9.0,1.0,21.0,9.0,8.67,0.76
2016,6,2,6,15,0.0,19.0,1.3,21.0,19.0,18.33,9.26
2016,6,2,6,30,0.0,29.0,1.6,21.0,29.0,27.99,17.53
2016,6,2,6,45,0.0,41.5,1.95,21.0,41.5,40.08,27.76
2016,6,2,7,0,0.0,54.0,2.3,21.0,54.0,52.17,37.88
2016,6,2,7,15,0.0,40.0,2.4,21.0,40.0,38.62,26.59
2016,6,2,7,30,0.0,26.0,2.5,21.0,26.0,25.1,15.27
2016,6,2,7,45,0.0,73.5,2.6,21.0,73.5,71.06,53.12
2016,6,2,8,0,0.0,121.0,2.7,21.0,121.0,118.07,91.06
2016,6,2,8,15,125.5,187.5,2.75,21.0,261.0,277.54,220.08
2016,6,2,8,30,251.0,254.0,2.8,21.0,401.0,447.44,351.55
2016,6,2,8,45,158.0,274.0,2.85,21.5,369.5,403.03,313.9
2016,6,2,9,0,65.0,294.0,2.9,22.0,338.0,350.19,270.24
2016,6,2,9,15,81.0,322.5,2.9,22.0,381.5,394.68,303.6
2016,6,2,9,30,97.0,351.0,2.9,22.0,425.0,439.96,336.75
2016,6,2,9,45,67.5,346.5,2.95,22.5,399.5,411.02,313.03
2016,6,2,10,0,38.0,342.0,3.0,23.0,374.0,380.37,288.32
2016,6,2,10,15,25.0,289.5,3.0,23.0,310.5,314.18,238.43
2016,6,2,10,30,12.0,237.0,3.0,23.0,247.0,243.5,184.59
2016,6,2,10,45,39.0,336.0,3.05,23.5,372.0,375.16,283.52
2016,6,2,11,0,66.0,435.0,3.1,24.0,497.0,503.02,375.48
2016,6,2,11,15,185.5,450.5,2.95,24.0,628.5,643.72,477.68
2016,6,2,11,30,305.0,466.0,2.8,24.0,760.0,784.31,575.46
2016,6,2,11,45,584.0,303.0,2.65,24.5,874.0,902.53,661.16
2016,6,2,12,0,863.0,140.0,2.5,25.0,988.0,1006.19,726.98
2016,6,2,12,15,606.0,301.0,2.3,25.0,898.0,913.66,662.24
2016,6,2,12,30,349.0,462.0,2.1,25.0,808.0,809.05,583.42
2016,6,2,12,45,294.0,480.0,1.9,25.0,771.0,765.72,552.39
2016,6,2,13,0,239.0,498.0,1.7,25.0,734.0,720.33,519.36
2016,6,2,13,15,321.5,459.5,1.6,25.0,772.5,754.31,544.43
2016,6,2,13,30,404.0,421.0,1.5,25.0,811.0,781.91,564.16
2016,6,2,13,45,389.5,417.5,1.45,25.0,787.0,752.02,543.62
2016,6,2,14,0,375.0,414.0,1.4,25.0,763.0,721.73,523.27
2016,6,2,14,15,618.5,267.0,1.45,25.0,823.0,767.89,562.46
2016,6,2,14,30,862.0,120.0,1.5,25.0,883.0,796.38,584.72
2016,6,2,14,45,854.0,118.0,1.55,25.0,849.5,754.46,557.74
2016,6,2,15,0,846.0,116.0,1.6,25.0,816.0,710.9,529.94
2016,6,2,15,15,570.5,230.0,1.6,25.0,692.0,593.78,444.08
2016,6,2,15,30,295.0,344.0,1.6,25.0,568.0,500.87,373.69
2016,6,2,15,45,547.5,224.0,1.6,25.0,608.0,517.37,389.46
2016,6,2,16,0,800.0,104.0,1.6,25.0,648.0,510.88,385.4
2016,6,2,16,15,781.5,100.5,1.55,25.0,599.0,456.4,342.5
2016,6,2,16,30,763.0,97.0,1.5,25.0,550.0,402.74,299.32
2016,6,2,16,45,741.5,92.0,1.5,25.0,499.0,347.7,254.11
2016,6,2,17,0,720.0,87.0,1.5,25.0,448.0,294.31,209.12
2016,6,2,17,15,687.5,82.5,1.4,24.5,395.0,237.86,161.82
2016,6,2,17,30,655.0,78.0,1.3,24.0,342.0,187.19,119.43
2016,6,2,17,45,615.0,71.5,1.25,24.0,289.5,137.32,79.88
2016,6,2,18,0,575.0,65.0,1.2,24.0,237.0,92.01,48.57
2016,6,2,18,15,510.5,57.0,1.1,23.5,187.0,49.62,28.12
2016,6,2,18,30,446.0,49.0,1.0,23.0,137.0,34.55,24.14
2016,6,2,18,45,354.0,38.0,0.9,22.5,94.0,27.77,17.96
2016,6,2,19,0,262.0,27.0,0.8,22.0,51.0,20.46,10.67
2016,6,2,19,15,131.0,13.5,0.8,21.5,25.5,10.16,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,8.0,1.5,18.0,8.0,7.86,0.0
2016,6,3,6,0,0.0,16.0,1.5,18.0,16.0,15.44,5.91
2016,6,3,6,15,0.0,30.0,1.55,18.0,30.0,28.97,18.15
2016,6,3,6,30,0.0,44.0,1.6,18.0,44.0,42.57,29.94
2016,6,3,6,45,0.0,60.5,1.65,18.5,60.5,58.88,43.78
2016,6,3,7,0,0.0,77.0,1.7,19.0,77.0,75.18,57.34
2016,6,3,7,15,98.0,117.5,1.7,19.0,156.5,168.08,133.67
2016,6,3,7,30,196.0,158.0,1.7,19.0,236.0,266.05,212.72
2016,6,3,7,45,245.5,177.0,1.7,19.5,289.0,328.37,261.44
2016,6,3,8,0,295.0,196.0,1.7,20.0,342.0,390.31,308.9
2016,6,3,8,15,554.0,135.0,1.85,20.5,447.0,517.96,409.04
2016,6,3,8,30,813.0,74.0,2.0,21.0,552.0,653.3,510.31
2016,6,3,8,45,644.5,155.5,2.15,21.5,555.5,654.89,507.14
2016,6,3,9,0,476.0,237.0,2.3,22.0,559.0,631.28,484.99
2016,6,3,9,15,380.0,290.0,2.4,22.5,558.5,618.61,472.12
2016,6,3,9,30,284.0,343.0,2.5,23.0,558.0,604.83,457.93
2016,6,3,9,45,356.0,336.5,2.7,23.5,620.5,669.24,504.7
2016,6,3,10,0,428.0,330.0,2.9,24.0,683.0,743.35,556.76
2016,6,3,10,15,371.5,371.5,2.95,24.0,687.0,736.55,549.01
2016,6,3,10,30,315.0,413.0,3.0,24.0,691.0,732.22,543.36
2016,6,3,10,45,610.0,254.0,3.05,24.5,813.0,866.96,644.15
2016,6,3,11,0,905.0,95.0,3.1,25.0,935.0,991.66,725.04
2016,6,3,11,15,458.5,166.0,3.1,25.0,592.0,636.67,481.59
2016,6,3,11,30,12.0,237.0,3.1,25.0,249.0,243.53,181.71
2016,6,3,11,45,116.0,369.0,3.1,25.0,483.5,489.61,366.93
2016,6,3,12,0,220.0,501.0,3.1,25.0,718.0,725.05,531.98
2016,6,3,12,15,556.0,308.5,3.05,25.0,859.0,871.74,641.6
2016,6,3,12,30,892.0,116.0,3.0,25.0,1000.0,996.93,725.48
2016,6,3,12,45,884.0,121.0,2.95,25.0,994.5,982.03,714.31
2016,6,3,13,0,876.0,126.0,2.9,25.0,989.0,964.22,702.59
2016,6,3,13,15,483.5,301.0,2.85,25.0,776.5,754.23,558.1
2016,6,3,13,30,91.0,476.0,2.8,25.0,564.0,546.25,401.67
2016,6,3,13,45,138.0,473.5,2.75,25.0,604.0,581.83,429.38
2016,6,3,14,0,185.0,471.0,2.7,25.0,644.0,612.83,452.26
2016,6,3,14,15,104.0,400.0,2.65,25.0,497.0,470.25,349.95
2016,6,3,14,30,23.0,329.0,2.6,25.0,350.0,334.53,250.06
2016,6,3,14,45,120.0,365.5,2.55,25.0,466.0,437.66,328.85
2016,6,3,15,0,217.0,402.0,2.5,25.0,582.0,532.58,398.42
2016,6,3,15,15,114.0,316.5,2.45,25.0,411.0,373.97,281.94
2016,6,3,15,30,11.0,231.0,2.4,25.0,240.0,228.0,171.89
2016,6,3,15,45,178.5,258.5,2.35,25.0,381.0,343.35,261.9
2016,6,3,16,0,346.0,286.0,2.3,25.0,522.0,441.21,334.19
2016,6,3,16,15,347.5,262.0,2.15,24.5,484.0,400.16,302.85
2016,6,3,16,30,349.0,238.0,2.0,24.0,446.0,358.69,271.07
2016,6,3,16,45,288.5,223.5,1.9,24.0,385.0,302.68,227.86
2016,6,3,17,0,228.0,209.0,1.8,24.0,324.0,256.54,192.33
2016,6,3,17,15,220.5,185.0,1.7,23.5,285.5,215.25,159.71
2016,6,3,17,30,213.0,161.0,1.6,23.0,247.0,178.43,130.32
2016,6,3,17,45,197.5,138.0,1.55,23.0,208.5,142.37,102.0
2016,6,3,18,0,182.0,115.0,1.5,23.0,170.0,108.34,76.45
2016,6,3,18,15,156.0,93.5,1.35,22.5,134.0,81.36,59.06
2016,6,3,18,30,130.0,72.0,1.2,22.0,98.0,60.41,46.41
2016,6,3,18,45,91.0,51.5,1.05,22.0,67.0,44.11,31.84
2016,6,3,19,0,52.0,31.0,0.9,22.0,36.0,27.34,16.23
2016,6,3,19,15,26.0,15.5,0.9,21.5,18.0,14.05,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,17.5,23.5,28.06,0.0
2016,6,4,6,0,234.0,27.0,2.3,18.0,47.0,78.37,44.26
2016,6,4,6,15,334.0,38.0,2.4,18.5,89.0,127.3,86.65
2016,6,4,6,30,434.0,49.0,2.5,19.0,131.0,187.6,137.5
2016,6,4,6,45,217.0,57.5,2.6,19.5,98.5,143.11,109.55
2016,6,4,7,0,0.0,66.0,2.7,20.0,66.0,64.0,47.79
2016,6,4,7,15,47.0,113.0,2.85,20.5,131.5,135.87,106.86
2016,6,4,7,30,94.0,160.0,3.0,21.0,197.0,211.62,167.95
2016,6,4,7,45,104.0,185.5,3.15,22.0,232.0,253.0,199.92
2016,6,4,8,0,114.0,211.0,3.3,23.0,267.0,290.57,228.25
2016,6,4,8,15,98.0,233.0,3.45,23.0,285.0,302.27,236.47
2016,6,4,8,30,82.0,255.0,3.6,23.0,303.0,317.63,247.33
2016,6,4,8,45,82.5,278.5,3.75,23.5,330.5,345.23,267.25
2016,6,4,9,0,83.0,302.0,3.9,24.0,358.0,372.61,286.7
2016,6,4,9,15,130.0,330.5,4.0,24.0,425.5,449.95,345.03
2016,6,4,9,30,177.0,359.0,4.1,24.0,493.0,523.39,399.38
2016,6,4,9,45,236.5,370.5,4.2,24.5,559.5,592.26,449.33
2016,6,4,10,0,296.0,382.0,4.3,25.0,626.0,670.95,505.18
2016,6,4,10,15,205.5,407.5,4.35,25.0,581.0,611.93,459.45
2016,6,4,10,30,115.0,433.0,4.4,25.0,536.0,555.15,415.3
2016,6,4,10,45,191.5,444.0,4.45,25.5,620.0,641.36,478.15
2016,6,4,11,0,268.0,455.0,4.5,26.0,704.0,735.61,544.37
2016,6,4,11,15,186.0,467.5,4.55,26.0,642.5,661.45,489.45
2016,6,4,11,30,104.0,480.0,4.6,26.0,581.0,585.47,433.2
2016,6,4,11,45,251.5,457.5,4.65,26.0,704.5,720.28,533.22
2016,6,4,12,0,399.0,435.0,4.7,26.0,828.0,842.33,620.95
2016,6,4,12,15,267.0,471.0,4.75,26.0,734.5,742.41,547.54
2016,6,4,12,30,135.0,507.0,4.8,26.0,641.0,639.11,471.43
2016,6,4,12,45,261.5,473.0,4.85,26.0,731.0,727.13,538.12
2016,6,4,13,0,388.0,439.0,4.9,26.0,821.0,807.48,597.51
2016,6,4,13,15,631.0,280.0,4.9,26.0,893.0,871.47,650.0
2016,6,4,13,30,874.0,121.0,4.9,26.0,965.0,919.03,683.73
2016,6,4,13,45,870.0,120.5,4.95,26.0,946.0,891.31,665.32
2016,6,4,14,0,866.0,120.0,5.0,26.0,927.0,860.99,645.5
2016,6,4,14,15,655.0,240.5,4.95,26.0,841.0,773.48,583.64
2016,6,4,14,30,444.0,361.0,4.9,26.0,755.0,694.73,521.95
2016,6,4,14,45,350.5,378.0,4.85,26.0,681.5,621.1,467.64
2016,6,4,15,0,257.0,395.0,4.8,26.0,608.0,553.08,416.79
2016,6,4,15,15,130.0,278.0,4.7,25.5,385.5,349.31,266.24
2016,6,4,15,30,3.0,161.0,4.6,25.0,163.0,156.92,118.02
2016,6,4,15,45,27.0,224.0,4.55,25.0,242.5,227.4,173.4
2016,6,4,16,0,51.0,287.0,4.5,25.0,322.0,294.14,224.76
2016,6,4,16,15,60.0,270.5,4.3,25.0,309.0,278.97,213.28
2016,6,4,16,30,69.0,254.0,4.1,25.0,296.0,262.76,201.03
2016,6,4,16,45,145.5,232.5,3.9,25.0,309.5,262.4,199.88
2016,6,4,17,0,222.0,211.0,3.7,25.0,323.0,256.67,193.13
2016,6,4,17,15,215.5,186.0,3.35,24.5,284.5,218.76,162.77
2016,6,4,17,30,209.0,161.0,3.0,24.0,246.0,177.96,130.07
2016,6,4,17,45,369.5,117.5,2.65,24.0,240.5,145.4,96.98
2016,6,4,18,0,530.0,74.0,2.3,24.0,235.0,97.72,54.64
2016,6,4,18,15,466.0,65.0,2.05,23.5,185.5,56.93,33.98
2016,6,4,18,30,402.0,56.0,1.8,23.0,136.0,40.6,29.33
2016,6,4,18,45,306.0,44.0,1.55,22.5,94.0,33.01,22.42
2016,6,4,19,0,210.0,32.0,1.3,22.0,52.0,24.64,14.17
2016,6,4,19,15,105.0,16.0,1.3,21.5,26.0,12.45,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,17.5,14.5,3.3,19.5,16.0,16.46,0.0
2016,6,5,6,0,35.0,29.0,3.5,20.0,32.0,38.18,21.47
2016,6,5,6,15,71.5,49.5,3.6,20.5,61.5,70.48,49.12
2016,6,5,6,30,108.0,70.0,3.7,21.0,91.0,106.54,79.21
2016,6,5,6,45,139.5,90.5,3.8,21.5,126.0,144.74,111.36
2016,6,5,7,0,171.0,111.0,3.9,22.0,161.0,186.25,145.95
2016,6,5,7,15,359.0,106.0,4.0,22.5,239.5,284.17,225.07
2016,6,5,7,30,547.0,101.0,4.1,23.0,318.0,395.96,314.52
2016,6,5,7,45,631.0,99.0,4.25,23.5,385.0,468.77,372.12
2016,6,5,8,0,715.0,97.0,4.4,24.0,452.0,548.45,433.75
2016,6,5,8,15,574.0,155.0,4.45,24.0,460.0,551.42,433.75
2016,6,5,8,30,433.0,213.0,4.5,24.0,468.0,536.94,419.95
2016,6,5,8,45,622.5,161.5,4.55,24.5,563.5,644.29,502.38
2016,6,5,9,0,812.0,110.0,4.6,25.0,659.0,759.63,585.1
2016,6,5,9,15,826.5,113.0,4.6,25.5,705.0,804.04,613.2
2016,6,5,9,30,841.0,116.0,4.6,26.0,751.0,842.78,637.31
2016,6,5,9,45,854.0,117.0,4.65,26.5,792.0,880.32,660.64
2016,6,5,10,0,867.0,118.0,4.7,27.0,833.0,915.8,682.36
2016,6,5,10,15,722.0,216.0,4.75,27.0,828.5,911.02,678.07
2016,6,5,10,30,577.0,314.0,4.8,27.0,824.0,885.78,656.67
2016,6,5,10,45,737.5,218.5,4.85,27.0,890.5,953.77,705.98
2016,6,5,11,0,898.0,123.0,4.9,27.0,957.0,1013.13,744.83
2016,6,5,11,15,902.5,124.0,4.9,27.0,977.5,1026.43,752.56
2016,6,5,11,30,907.0,125.0,4.9,27.0,998.0,1036.41,758.5
2016,6,5,11,45,915.5,121.5,4.95,27.5,1012.0,1042.51,760.89
2016,6,5,12,0,924.0,118.0,5.0,28.0,1026.0,1045.23,761.19
2016,6,5,12,15,552.0,314.0,4.95,28.0,857.5,873.18,642.61
2016,6,5,12,30,180.0,510.0,4.9,28.0,689.0,686.44,501.74
2016,6,5,12,45,551.0,315.0,4.9,28.0,858.5,856.34,632.75
2016,6,5,13,0,922.0,120.0,4.9,28.0,1028.0,1002.69,733.54
2016,6,5,13,15,919.5,119.5,4.85,28.0,1016.0,981.2,718.22
2016,6,5,13,30,917.0,119.0,4.8,28.0,1004.0,956.67,702.04
2016,6,5,13,45,911.5,119.0,4.8,28.0,984.0,927.01,682.83
2016,6,5,14,0,906.0,119.0,4.8,28.0,964.0,894.71,661.81
2016,6,5,14,15,900.5,118.0,4.7,28.0,937.0,858.96,637.74
2016,6,5,14,30,895.0,117.0,4.6,28.0,910.0,820.89,612.05
2016,6,5,14,45,884.5,116.5,4.6,28.0,875.5,777.4,583.04
2016,6,5,15,0,874.0,116.0,4.6,28.0,841.0,732.36,552.69
2016,6,5,15,15,863.5,114.0,4.5,27.5,801.5,684.62,519.7
2016,6,5,15,30,853.0,112.0,4.4,27.0,762.0,635.8,484.27
2016,6,5,15,45,842.0,108.5,4.3,27.0,717.5,584.47,445.19
2016,6,5,16,0,831.0,105.0,4.2,27.0,673.0,530.08,402.92
2016,6,5,16,15,813.0,101.5,3.95,26.5,623.5,474.32,358.98
2016,6,5,16,30,795.0,98.0,3.7,26.0,574.0,419.27,314.33
2016,6,5,16,45,774.0,90.0,3.45,26.0,518.0,360.0,264.83
2016,6,5,17,0,753.0,82.0,3.2,26.0,462.0,302.3,215.65
2016,6,5,17,15,708.0,83.5,2.85,25.5,408.0,248.98,170.42
2016,6,5,17,30,663.0,85.0,2.5,25.0,354.0,197.2,127.22
2016,6,5,17,45,621.5,78.0,2.15,24.5,301.0,146.14,86.66
2016,6,5,18,0,580.0,71.0,1.8,24.0,248.0,99.83,54.3
2016,6,5,18,15,516.5,62.5,1.65,23.0,196.5,56.57,32.57
2016,6,5,18,30,453.0,54.0,1.5,22.0,145.0,38.71,27.85
2016,6,5,18,45,355.5,42.5,1.4,21.5,100.5,31.64,21.38
2016,6,5,19,0,258.0,31.0,1.3,21.0,56.0,24.03,13.84
2016,6,5,19,15,129.0,15.5,1.3,20.5,28.0,12.02,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.0,25.5,30.46,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,51.0,84.82,48.03
2016,6,6,6,15,374.5,38.5,2.6,18.5,96.0,137.19,93.24
2016,6,6,6,30,484.0,49.0,2.8,19.0,141.0,201.93,147.81
2016,6,6,6,45,552.0,56.5,3.0,19.5,193.5,260.93,199.42
2016,6,6,7,0,620.0,64.0,3.2,20.0,246.0,326.89,256.01
2016,6,6,7,15,665.5,69.5,3.15,20.5,301.5,386.99,306.66
2016,6,6,7,30,711.0,75.0,3.1,21.0,357.0,450.0,357.95
2016,6,6,7,45,743.0,79.0,3.1,22.0,412.5,508.26,403.18
2016,6,6,8,0,775.0,83.0,3.1,23.0,468.0,568.23,447.95
2016,6,6,8,15,798.5,86.5,3.2,23.5,521.5,623.49,488.83
2016,6,6,8,30,822.0,90.0,3.3,24.0,575.0,679.01,528.03
2016,6,6,8,45,839.0,93.0,3.4,25.0,625.0,725.88,557.94
2016,6,6,9,0,856.0,96.0,3.5,26.0,675.0,774.92,588.81
2016,6,6,9,15,869.5,98.5,3.5,26.0,721.0,819.42,617.85
2016,6,6,9,30,883.0,101.0,3.5,26.0,767.0,862.25,645.45
2016,6,6,9,45,892.5,103.5,3.5,26.5,808.0,899.65,667.79
2016,6,6,10,0,902.0,106.0,3.5,27.0,849.0,934.67,688.31
2016,6,6,10,15,909.5,107.5,3.45,27.0,883.5,964.2,706.08
2016,6,6,10,30,917.0,109.0,3.4,27.0,918.0,990.88,721.94
2016,6,6,10,45,922.0,110.5,3.4,27.0,945.0,1012.13,734.62
2016,6,6,11,0,927.0,112.0,3.4,27.0,972.0,1030.16,745.3
2016,6,6,11,15,930.5,112.5,3.35,27.0,992.0,1042.36,751.92
2016,6,6,11,30,934.0,113.0,3.3,27.0,1012.0,1051.13,756.47
2016,6,6,11,45,937.5,112.5,3.25,27.5,1025.0,1055.41,756.77
2016,6,6,12,0,941.0,112.0,3.2,28.0,1038.0,1056.19,755.0
2016,6,6,12,15,941.0,112.0,3.15,28.0,1042.0,1050.48,750.75
2016,6,6,12,30,941.0,112.0,3.1,28.0,1046.0,1041.38,744.52
2016,6,6,12,45,940.0,112.0,3.1,28.0,1041.5,1027.98,736.13
2016,6,6,13,0,939.0,112.0,3.1,28.0,1037.0,1011.35,725.78
2016,6,6,13,15,936.0,111.5,3.05,28.0,1025.0,989.14,711.55
2016,6,6,13,30,933.0,111.0,3.0,28.0,1013.0,963.86,695.42
2016,6,6,13,45,928.5,110.5,3.0,28.5,992.5,934.28,675.55
2016,6,6,14,0,924.0,110.0,3.0,29.0,972.0,901.95,653.93
2016,6,6,14,15,918.0,109.0,2.95,28.5,945.0,865.28,631.65
2016,6,6,14,30,912.0,108.0,2.9,28.0,918.0,826.29,607.61
2016,6,6,14,45,899.5,109.0,2.85,28.0,882.5,782.14,578.67
2016,6,6,15,0,887.0,110.0,2.8,28.0,847.0,736.55,548.51
2016,6,6,15,15,877.0,108.0,2.75,28.0,807.0,688.65,515.68
2016,6,6,15,30,867.0,106.0,2.7,28.0,767.0,639.59,480.06
2016,6,6,15,45,854.0,103.0,2.65,28.0,721.5,586.98,441.03
2016,6,6,16,0,841.0,100.0,2.6,28.0,676.0,533.99,400.66
2016,6,6,16,15,823.5,97.0,2.45,27.5,626.5,475.88,355.94
2016,6,6,16,30,806.0,94.0,2.3,27.0,577.0,420.99,312.19
2016,6,6,16,45,783.5,90.0,2.2,27.0,524.0,364.26,265.39
2016,6,6,17,0,761.0,86.0,2.1,27.0,471.0,309.21,218.94
2016,6,6,17,15,730.5,81.5,1.95,26.5,417.0,253.64,172.16
2016,6,6,17,30,700.0,77.0,1.8,26.0,363.0,201.15,128.18
2016,6,6,17,45,657.0,71.5,1.7,26.0,308.5,146.26,84.64
2016,6,6,18,0,614.0,66.0,1.6,26.0,254.0,99.07,51.79
2016,6,6,18,15,549.5,58.5,1.45,25.0,201.5,54.65,29.77
2016,6,6,18,30,485.0,51.0,1.3,24.0,149.0,35.97,25.26
2016,6,6,18,45,384.5,41.0,1.2,23.0,104.0,30.17,20.0
2016,6,6,19,0,284.0,31.0,1.1,22.0,59.0,23.94,13.77
2016,6,6,19,15,142.0,15.5,1.1,21.5,29.5,11.77,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.5,15.0,0.9,18.5,24.0,27.38,0.0
2016,6,7,6,0,201.0,30.0,0.9,19.0,48.0,74.65,42.66
2016,6,7,6,15,304.5,43.0,1.0,19.5,91.0,124.13,84.55
2016,6,7,6,30,408.0,56.0,1.1,20.0,134.0,186.77,136.31
2016,6,7,6,45,474.5,65.5,1.2,21.0,184.0,243.3,184.2
2016,6,7,7,0,541.0,75.0,1.3,22.0,234.0,306.65,236.65
2016,6,7,7,15,588.5,82.0,1.25,22.5,287.5,365.17,284.29
2016,6,7,7,30,636.0,89.0,1.2,23.0,341.0,427.81,333.36
2016,6,7,7,45,669.0,94.5,1.2,23.5,394.5,484.49,376.42
2016,6,7,8,0,702.0,100.0,1.2,24.0,448.0,543.14,419.39
2016,6,7,8,15,727.0,104.5,1.3,24.5,500.5,597.1,458.18
2016,6,7,8,30,752.0,109.0,1.4,25.0,553.0,650.25,495.4
2016,6,7,8,45,771.0,113.0,1.55,26.0,602.0,700.03,527.53
2016,6,7,9,0,790.0,117.0,1.7,27.0,651.0,749.23,558.28
2016,6,7,9,15,804.5,120.0,1.7,27.0,696.0,792.85,585.69
2016,6,7,9,30,819.0,123.0,1.7,27.0,741.0,835.02,611.84
2016,6,7,9,45,831.0,125.0,1.75,27.5,781.5,872.24,633.74
2016,6,7,10,0,843.0,127.0,1.8,28.0,822.0,902.73,651.12
2016,6,7,10,15,851.5,129.0,1.8,28.0,856.0,932.19,668.55
2016,6,7,10,30,860.0,131.0,1.8,28.0,890.0,959.04,684.27
2016,6,7,10,45,866.0,132.5,1.8,28.5,917.0,980.18,695.01
2016,6,7,11,0,872.0,134.0,1.8,29.0,944.0,998.32,703.92
2016,6,7,11,15,876.5,135.0,1.85,29.0,964.0,1011.35,711.79
2016,6,7,11,30,881.0,136.0,1.9,29.0,984.0,1021.16,717.81
2016,6,7,11,45,551.5,318.0,1.95,29.0,851.5,884.53,628.73
2016,6,7,12,0,222.0,500.0,2.0,29.0,719.0,725.82,515.64
2016,6,7,12,15,557.5,317.0,2.0,29.0,869.0,881.59,629.93
2016,6,7,12,30,893.0,134.0,2.0,29.0,1019.0,1015.53,716.01
2016,6,7,12,45,894.0,132.5,2.05,29.5,1016.0,1003.15,706.1
2016,6,7,13,0,895.0,131.0,2.1,30.0,1013.0,987.68,695.91
2016,6,7,13,15,892.5,130.5,2.1,30.0,1001.0,966.78,683.25
2016,6,7,13,30,890.0,130.0,2.1,30.0,989.0,942.94,668.81
2016,6,7,13,45,886.0,128.5,2.15,30.0,970.0,913.97,651.6
2016,6,7,14,0,882.0,127.0,2.2,30.0,951.0,882.36,632.6
2016,6,7,14,15,876.0,125.5,2.2,30.0,924.0,846.59,610.35
2016,6,7,14,30,870.0,124.0,2.2,30.0,897.0,808.61,586.51
2016,6,7,14,45,861.0,123.0,2.25,30.0,863.5,766.81,560.25
2016,6,7,15,0,852.0,122.0,2.3,30.0,830.0,723.4,532.57
2016,6,7,15,15,841.5,119.5,2.25,29.5,790.5,676.22,501.19
2016,6,7,15,30,831.0,117.0,2.2,29.0,751.0,628.01,467.57
2016,6,7,15,45,816.0,114.5,2.2,29.0,706.5,574.33,428.47
2016,6,7,16,0,801.0,112.0,2.2,29.0,662.0,522.31,389.43
2016,6,7,16,15,783.0,108.5,2.1,29.0,613.0,468.12,347.39
2016,6,7,16,30,765.0,105.0,2.0,29.0,564.0,414.69,304.8
2016,6,7,16,45,745.0,99.5,1.9,29.0,513.0,359.7,260.02
2016,6,7,17,0,725.0,94.0,1.8,29.0,462.0,306.19,215.43
2016,6,7,17,15,693.0,89.5,1.7,28.5,408.5,249.32,168.51
2016,6,7,17,30,661.0,85.0,1.6,28.0,355.0,198.37,126.43
2016,6,7,17,45,617.0,78.5,1.55,27.5,301.5,147.47,86.7
2016,6,7,18,0,573.0,72.0,1.5,27.0,248.0,101.58,54.96
2016,6,7,18,15,508.5,64.0,1.35,26.0,197.0,59.01,33.5
2016,6,7,18,30,444.0,56.0,1.2,25.0,146.0,40.32,28.85
2016,6,7,18,45,348.0,44.5,1.1,24.5,102.0,33.32,22.53
2016,6,7,19,0,252.0,33.0,1.0,24.0,58.0,25.37,14.84
2016,6,7,19,15,126.0,16.5,1.05,23.5,29.0,12.8,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,16.0,0.25,21.5,23.0,26.01,0.0
2016,6,8,6,0,164.0,32.0,0.2,22.0,46.0,70.16,40.19
2016,6,8,6,15,261.0,46.5,0.35,22.5,87.5,117.61,79.63
2016,6,8,6,30,358.0,61.0,0.5,23.0,129.0,176.11,127.07
2016,6,8,6,45,435.5,69.5,0.7,23.5,179.0,233.64,174.83
2016,6,8,7,0,513.0,78.0,0.9,24.0,229.0,298.27,227.81
2016,6,8,7,15,514.5,92.5,1.1,24.5,270.5,342.28,264.42
2016,6,8,7,30,516.0,107.0,1.3,25.0,312.0,385.68,299.27
2016,6,8,7,45,599.5,104.5,1.55,25.5,376.5,456.15,353.88
2016,6,8,8,0,683.0,102.0,1.8,26.0,441.0,533.43,412.15
2016,6,8,8,15,636.5,130.0,1.9,26.0,473.5,565.14,434.61
2016,6,8,8,30,590.0,158.0,2.0,26.0,506.0,590.67,452.12
2016,6,8,8,45,679.0,139.5,2.15,26.5,573.0,661.76,503.54
2016,6,8,9,0,768.0,121.0,2.3,27.0,640.0,735.97,553.75
2016,6,8,9,15,782.5,124.0,2.35,27.0,684.5,778.79,581.36
2016,6,8,9,30,797.0,127.0,2.4,27.0,729.0,820.23,608.01
2016,6,8,9,45,805.5,131.5,2.45,27.5,768.0,856.36,629.65
2016,6,8,10,0,814.0,136.0,2.5,28.0,807.0,890.29,649.66
2016,6,8,10,15,618.5,250.0,2.5,28.0,772.0,848.68,619.69
2016,6,8,10,30,423.0,364.0,2.5,28.0,737.0,789.59,573.47
2016,6,8,10,45,630.5,255.5,2.5,28.5,831.5,887.3,643.49
2016,6,8,11,0,838.0,147.0,2.5,29.0,926.0,977.81,699.57
2016,6,8,11,15,461.0,308.5,2.5,29.0,738.5,783.74,567.24
2016,6,8,11,30,84.0,470.0,2.5,29.0,551.0,555.09,400.41
2016,6,8,11,45,147.0,486.0,2.5,29.0,630.0,638.93,460.74
2016,6,8,12,0,210.0,502.0,2.5,29.0,709.0,715.8,513.41
2016,6,8,12,15,516.0,338.5,2.5,29.0,849.5,861.75,619.86
2016,6,8,12,30,822.0,175.0,2.5,29.0,990.0,990.79,705.94
2016,6,8,12,45,614.5,305.0,2.55,29.0,913.0,907.45,650.01
2016,6,8,13,0,407.0,435.0,2.6,29.0,836.0,821.9,588.2
2016,6,8,13,15,360.0,450.5,2.6,29.0,802.0,781.92,561.24
2016,6,8,13,30,313.0,466.0,2.6,29.0,768.0,742.42,534.01
2016,6,8,13,45,552.0,322.5,2.65,29.0,843.0,807.27,585.92
2016,6,8,14,0,791.0,179.0,2.7,29.0,918.0,855.58,622.4
2016,6,8,14,15,784.0,177.0,2.7,29.0,891.5,820.72,599.54
2016,6,8,14,30,777.0,175.0,2.7,29.0,865.0,784.04,575.97
2016,6,8,14,45,623.0,247.5,2.7,29.0,787.5,704.33,519.36
2016,6,8,15,0,469.0,320.0,2.7,29.0,710.0,634.5,467.89
2016,6,8,15,15,596.0,244.0,2.7,28.5,715.0,626.13,466.1
2016,6,8,15,30,723.0,168.0,2.7,28.0,720.0,605.51,454.32
2016,6,8,15,45,606.0,202.0,2.7,28.0,646.0,533.26,400.2
2016,6,8,16,0,489.0,236.0,2.7,28.0,572.0,470.7,352.86
2016,6,8,16,15,567.0,192.5,2.6,27.5,554.5,441.18,330.73
2016,6,8,16,30,645.0,149.0,2.5,27.0,537.0,402.42,299.86
2016,6,8,16,45,621.5,141.0,2.4,27.0,487.0,350.03,257.26
2016,6,8,17,0,598.0,133.0,2.3,27.0,437.0,299.67,215.54
2016,6,8,17,15,562.5,125.0,2.15,26.5,385.5,248.5,173.56
2016,6,8,17,30,527.0,117.0,2.0,26.0,334.0,201.25,134.99
2016,6,8,17,45,483.5,106.5,1.85,26.0,283.0,154.18,98.19
2016,6,8,18,0,440.0,96.0,1.7,26.0,232.0,112.01,68.48
2016,6,8,18,15,376.5,83.5,1.6,25.5,183.5,72.63,46.69
2016,6,8,18,30,313.0,71.0,1.5,25.0,135.0,52.51,39.21
2016,6,8,18,45,232.0,54.0,1.4,24.5,93.5,40.88,28.89
2016,6,8,19,0,151.0,37.0,1.3,24.0,52.0,28.61,17.51
2016,6,8,19,15,75.5,18.5,1.35,23.5,26.0,15.66,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,15.5,1.0,20.5,22.0,24.49,0.0
2016,6,9,6,0,148.0,31.0,1.1,21.0,44.0,66.04,37.89
2016,6,9,6,15,239.5,46.5,1.0,21.5,85.0,112.4,76.7
2016,6,9,6,30,331.0,62.0,0.9,22.0,126.0,169.14,123.05
2016,6,9,6,45,403.0,72.5,0.85,22.5,174.5,223.73,168.5
2016,6,9,7,0,475.0,83.0,0.8,23.0,223.0,287.93,220.82
2016,6,9,7,15,523.0,91.5,1.0,23.5,274.5,344.81,267.13
2016,6,9,7,30,571.0,100.0,1.2,24.0,326.0,405.93,315.51
2016,6,9,7,45,609.5,105.0,1.4,25.0,378.5,461.93,358.16
2016,6,9,8,0,648.0,110.0,1.6,26.0,431.0,520.5,401.4
2016,6,9,8,15,674.0,115.5,1.7,26.0,482.0,573.71,440.63
2016,6,9,8,30,700.0,121.0,1.8,26.0,533.0,627.68,479.54
2016,6,9,8,45,720.5,125.0,1.95,26.5,581.5,676.42,513.06
2016,6,9,9,0,741.0,129.0,2.1,27.0,630.0,723.03,543.45
2016,6,9,9,15,756.5,132.5,2.2,27.0,674.0,766.22,571.89
2016,6,9,9,30,772.0,136.0,2.3,27.0,718.0,808.18,599.28
2016,6,9,9,45,543.0,256.0,2.4,27.5,676.5,755.53,558.49
2016,6,9,10,0,314.0,376.0,2.5,28.0,635.0,680.19,498.95
2016,6,9,10,15,564.5,260.5,2.6,28.0,749.5,808.8,594.4
2016,6,9,10,30,815.0,145.0,2.7,28.0,864.0,935.32,679.02
2016,6,9,10,45,822.0,146.5,2.8,28.5,891.0,956.75,690.35
2016,6,9,11,0,829.0,148.0,2.9,29.0,918.0,969.77,697.21
2016,6,9,11,15,586.0,298.0,2.95,29.0,848.5,897.59,647.72
2016,6,9,11,30,343.0,448.0,3.0,29.0,779.0,803.24,577.35
2016,6,9,11,45,367.0,442.5,3.1,29.5,800.5,820.39,589.17
2016,6,9,12,0,391.0,437.0,3.2,30.0,822.0,836.06,599.19
2016,6,9,12,15,620.0,293.5,3.25,30.0,907.0,919.94,662.32
2016,6,9,12,30,849.0,150.0,3.3,30.0,992.0,987.65,707.08
2016,6,9,12,45,847.5,150.0,3.35,30.0,988.5,974.82,698.68
2016,6,9,13,0,846.0,150.0,3.4,30.0,985.0,959.15,689.16
2016,6,9,13,15,574.0,309.5,3.4,30.0,873.5,846.75,612.97
2016,6,9,13,30,302.0,469.0,3.4,30.0,762.0,735.31,530.1
2016,6,9,13,45,567.5,307.5,3.4,30.0,843.5,806.89,588.03
2016,6,9,14,0,833.0,146.0,3.4,30.0,925.0,858.77,626.2
2016,6,9,14,15,826.5,144.5,3.35,30.0,899.0,824.22,603.14
2016,6,9,14,30,820.0,143.0,3.3,30.0,873.0,788.12,579.56
2016,6,9,14,45,792.5,152.5,3.3,30.0,836.0,743.75,550.4
2016,6,9,15,0,765.0,162.0,3.3,30.0,799.0,699.34,519.94
2016,6,9,15,15,752.5,159.0,3.25,29.5,760.5,653.61,488.39
2016,6,9,15,30,740.0,156.0,3.2,29.0,722.0,605.54,454.43
2016,6,9,15,45,721.5,153.0,3.2,29.0,677.5,555.05,417.06
2016,6,9,16,0,703.0,150.0,3.2,29.0,633.0,505.01,379.11
2016,6,9,16,15,682.0,145.5,3.1,28.5,585.5,453.14,339.39
2016,6,9,16,30,661.0,141.0,3.0,28.0,538.0,402.51,299.5
2016,6,9,16,45,632.0,135.5,2.95,28.0,487.5,349.52,256.49
2016,6,9,17,0,603.0,130.0,2.9,28.0,437.0,299.14,214.8
2016,6,9,17,15,568.0,122.5,2.7,27.5,385.5,248.25,172.93
2016,6,9,17,30,533.0,115.0,2.5,27.0,334.0,201.12,134.38
2016,6,9,17,45,488.5,105.0,2.35,27.0,283.0,154.23,97.74
2016,6,9,18,0,444.0,95.0,2.2,27.0,232.0,112.09,68.07
2016,6,9,18,15,381.0,82.5,2.05,26.5,184.0,72.46,46.05
2016,6,9,18,30,318.0,70.0,1.9,26.0,136.0,51.65,38.32
2016,6,9,18,45,237.5,53.5,1.75,25.5,94.5,40.43,28.39
2016,6,9,19,0,157.0,37.0,1.6,25.0,53.0,28.57,17.44
2016,6,9,19,15,78.5,18.5,1.65,24.5,26.5,15.67,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,14.5,1.0,21.5,23.5,26.65,0.0
2016,6,10,6,0,199.0,29.0,1.1,22.0,47.0,72.8,40.8
2016,6,10,6,15,298.0,41.5,1.25,22.5,88.5,120.44,80.83
2016,6,10,6,30,397.0,54.0,1.4,23.0,130.0,180.87,130.42
2016,6,10,6,45,467.0,62.5,1.6,23.5,179.5,236.79,177.74
2016,6,10,7,0,537.0,71.0,1.8,24.0,229.0,299.91,230.34
2016,6,10,7,15,582.5,77.5,1.9,24.0,281.0,356.63,277.54
2016,6,10,7,30,628.0,84.0,2.0,24.0,333.0,417.28,326.59
2016,6,10,7,45,663.0,88.5,2.1,24.5,386.0,473.48,370.31
2016,6,10,8,0,698.0,93.0,2.2,25.0,439.0,531.88,414.33
2016,6,10,8,15,722.0,97.5,2.25,25.5,490.0,583.83,452.13
2016,6,10,8,30,746.0,102.0,2.3,26.0,541.0,637.38,489.97
2016,6,10,8,45,764.5,105.5,2.35,26.5,589.5,685.98,521.98
2016,6,10,9,0,783.0,109.0,2.4,27.0,638.0,734.01,552.81
2016,6,10,9,15,797.0,112.0,2.4,27.0,682.0,776.99,580.49
2016,6,10,9,30,811.0,115.0,2.4,27.0,726.0,818.53,606.89
2016,6,10,9,45,822.0,117.5,2.4,27.5,765.5,850.94,625.69
2016,6,10,10,0,833.0,120.0,2.4,28.0,805.0,885.39,645.7
2016,6,10,10,15,841.0,121.5,2.4,28.0,838.5,913.74,662.81
2016,6,10,10,30,849.0,123.0,2.4,28.0,872.0,939.51,678.25
2016,6,10,10,45,855.5,124.5,2.4,28.5,899.0,961.09,689.63
2016,6,10,11,0,862.0,126.0,2.4,29.0,926.0,979.74,699.15
2016,6,10,11,15,866.5,127.0,2.4,29.0,946.0,992.84,706.61
2016,6,10,11,30,871.0,128.0,2.4,29.0,966.0,1002.77,712.21
2016,6,10,11,45,877.5,125.5,2.45,29.5,979.5,1007.96,714.05
2016,6,10,12,0,884.0,123.0,2.5,30.0,993.0,1009.92,713.98
2016,6,10,12,15,885.0,123.0,2.5,30.0,997.5,1005.59,711.06
2016,6,10,12,30,886.0,123.0,2.5,30.0,1002.0,998.06,706.3
2016,6,10,12,45,885.0,123.0,2.55,30.0,998.5,985.47,698.96
2016,6,10,13,0,884.0,123.0,2.6,30.0,995.0,969.87,689.8
2016,6,10,13,15,523.0,308.5,2.6,30.0,823.0,799.24,575.98
2016,6,10,13,30,162.0,494.0,2.6,30.0,651.0,630.16,452.08
2016,6,10,13,45,516.0,307.5,2.6,30.5,793.0,761.25,552.29
2016,6,10,14,0,870.0,121.0,2.6,31.0,935.0,867.41,624.82
2016,6,10,14,15,864.5,120.0,2.6,30.5,909.0,833.09,603.33
2016,6,10,14,30,859.0,119.0,2.6,30.0,883.0,796.55,581.31
2016,6,10,14,45,849.5,118.0,2.65,30.0,850.0,754.96,554.77
2016,6,10,15,0,840.0,117.0,2.7,30.0,817.0,711.83,526.86
2016,6,10,15,15,829.5,115.0,2.65,30.0,778.5,665.77,495.13
2016,6,10,15,30,819.0,113.0,2.6,30.0,740.0,618.72,461.16
2016,6,10,15,45,442.5,207.0,2.6,30.0,543.5,445.03,332.6
2016,6,10,16,0,66.0,301.0,2.6,30.0,347.0,314.89,233.81
2016,6,10,16,15,407.0,203.0,2.5,29.5,451.5,375.66,280.94
2016,6,10,16,30,748.0,105.0,2.4,29.0,556.0,409.73,302.78
2016,6,10,16,45,717.5,103.0,2.35,29.0,504.0,355.05,257.95
2016,6,10,17,0,687.0,101.0,2.3,29.0,452.0,300.09,212.55
2016,6,10,17,15,655.0,96.0,2.15,28.5,399.5,247.54,168.93
2016,6,10,17,30,623.0,91.0,2.0,28.0,347.0,198.26,128.16
2016,6,10,17,45,568.5,86.0,1.85,28.0,294.0,149.23,90.0
2016,6,10,18,0,514.0,81.0,1.7,28.0,241.0,106.45,60.51
2016,6,10,18,15,451.0,71.5,1.55,27.5,191.5,65.81,38.9
2016,6,10,18,30,388.0,62.0,1.4,27.0,142.0,45.33,32.83
2016,6,10,18,45,293.0,49.0,1.3,26.5,99.5,36.76,25.23
2016,6,10,19,0,198.0,36.0,1.2,26.0,57.0,27.72,16.73
2016,6,10,19,15,99.0,18.0,1.2,25.5,28.5,13.97,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.0,1.75,22.5,21.0,22.49,0.0
2016,6,11,6,0,109.0,32.0,2.0,23.0,42.0,57.21,32.45
2016,6,11,6,15,195.0,49.5,2.2,23.5,81.0,104.97,71.74
2016,6,11,6,30,281.0,67.0,2.4,24.0,120.0,159.64,116.23
2016,6,11,6,45,352.5,79.0,2.6,24.5,168.0,212.84,160.56
2016,6,11,7,0,424.0,91.0,2.8,25.0,216.0,273.64,210.76
2016,6,11,7,15,473.5,100.5,2.9,25.0,266.5,329.0,256.57
2016,6,11,7,30,523.0,110.0,3.0,25.0,317.0,391.42,306.87
2016,6,11,7,45,561.0,117.0,3.1,25.5,368.5,446.92,350.14
2016,6,11,8,0,599.0,124.0,3.2,26.0,420.0,505.03,394.2
2016,6,11,8,15,473.5,178.5,3.25,26.0,429.0,506.2,392.98
2016,6,11,8,30,348.0,233.0,3.3,26.0,438.0,491.11,379.04
2016,6,11,8,45,519.0,191.5,3.35,26.5,527.0,594.39,457.21
2016,6,11,9,0,690.0,150.0,3.4,27.0,616.0,707.05,539.21
2016,6,11,9,15,707.0,154.0,3.4,27.0,660.0,750.21,567.4
2016,6,11,9,30,724.0,158.0,3.4,27.0,704.0,792.37,595.02
2016,6,11,9,45,433.0,279.0,3.45,27.5,610.5,682.31,510.57
2016,6,11,10,0,142.0,400.0,3.5,28.0,517.0,542.0,401.44
2016,6,11,10,15,447.0,291.0,3.5,28.0,681.0,728.75,542.27
2016,6,11,10,30,752.0,182.0,3.5,28.0,845.0,913.13,670.45
2016,6,11,10,45,750.5,190.5,3.55,28.5,870.0,932.3,679.82
2016,6,11,11,0,749.0,199.0,3.6,29.0,895.0,948.54,688.53
2016,6,11,11,15,754.5,201.0,3.6,29.0,914.5,962.22,696.71
2016,6,11,11,30,760.0,203.0,3.6,29.0,934.0,973.06,703.14
2016,6,11,11,45,757.5,208.0,3.6,29.0,945.0,975.94,704.52
2016,6,11,12,0,755.0,213.0,3.6,29.0,956.0,975.81,704.12
2016,6,11,12,15,756.0,213.0,3.55,29.0,960.5,971.35,700.71
2016,6,11,12,30,757.0,213.0,3.5,29.0,965.0,964.05,695.61
2016,6,11,12,45,524.5,348.5,3.5,29.5,869.0,863.77,623.93
2016,6,11,13,0,292.0,484.0,3.5,30.0,773.0,759.77,546.06
2016,6,11,13,15,521.5,346.5,3.45,30.0,854.5,834.83,604.75
2016,6,11,13,30,751.0,209.0,3.4,30.0,936.0,895.2,649.09
2016,6,11,13,45,615.0,300.0,3.4,30.0,888.0,841.31,610.82
2016,6,11,14,0,479.0,391.0,3.4,30.0,840.0,790.76,572.93
2016,6,11,14,15,440.5,384.0,3.35,30.0,787.5,733.61,534.14
2016,6,11,14,30,402.0,377.0,3.3,30.0,735.0,677.85,495.84
2016,6,11,14,45,538.0,295.5,3.25,30.0,756.0,686.64,505.91
2016,6,11,15,0,674.0,214.0,3.2,30.0,777.0,683.01,506.43
2016,6,11,15,15,660.5,209.5,3.15,30.0,739.0,638.59,474.74
2016,6,11,15,30,647.0,205.0,3.1,30.0,701.0,593.91,442.51
2016,6,11,15,45,629.0,200.0,3.05,30.0,658.5,546.15,407.4
2016,6,11,16,0,611.0,195.0,3.0,30.0,616.0,499.02,372.02
2016,6,11,16,15,588.5,188.0,2.9,29.5,569.0,448.78,334.21
2016,6,11,16,30,566.0,181.0,2.8,29.0,522.0,400.05,296.59
2016,6,11,16,45,539.0,172.0,2.7,29.0,473.0,349.47,256.28
