Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,0,512.0,163.0,2.6,29.0,424.0,301.31,217.25
2016,6,11,17,15,475.5,152.5,2.4,28.5,373.5,252.03,177.73
2016,6,11,17,30,439.0,142.0,2.2,28.0,323.0,206.61,141.52
2016,6,11,17,45,393.5,128.5,2.05,28.0,273.5,161.35,106.78
2016,6,11,18,0,348.0,115.0,1.9,28.0,224.0,121.26,78.5
2016,6,11,18,15,289.0,98.5,1.8,27.5,177.0,87.38,59.17
2016,6,11,18,30,230.0,82.0,1.7,27.0,130.0,64.37,48.85
2016,6,11,18,45,159.0,61.0,1.65,26.5,89.5,48.88,35.34
2016,6,11,19,0,88.0,40.0,1.6,26.0,49.0,32.79,20.85
2016,6,11,19,15,44.0,20.0,1.65,25.5,24.5,17.87,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,15.5,2.2,23.5,20.0,21.6,0.0
2016,6,12,6,0,103.0,31.0,2.4,24.0,40.0,54.87,30.76
2016,6,12,6,15,184.0,49.5,2.45,24.0,79.5,99.19,67.39
2016,6,12,6,30,265.0,68.0,2.5,24.0,119.0,155.9,113.64
2016,6,12,6,45,335.5,81.0,2.65,24.5,166.0,208.9,157.7
2016,6,12,7,0,406.0,94.0,2.8,25.0,213.0,269.4,207.55
2016,6,12,7,15,231.5,124.0,2.9,25.0,195.0,239.39,186.8
2016,6,12,7,30,57.0,154.0,3.0,25.0,177.0,185.93,144.52
2016,6,12,7,45,187.5,172.0,3.1,25.5,262.5,284.23,222.62
2016,6,12,8,0,318.0,190.0,3.2,26.0,348.0,396.16,309.18
2016,6,12,8,15,263.0,224.0,3.25,26.0,364.0,411.05,318.73
2016,6,12,8,30,208.0,258.0,3.3,26.0,380.0,414.01,319.22
2016,6,12,8,45,327.0,252.5,3.35,26.5,464.0,510.22,391.78
2016,6,12,9,0,446.0,247.0,3.4,27.0,548.0,616.03,468.9
2016,6,12,9,15,348.5,297.5,3.4,27.0,543.0,599.02,452.71
2016,6,12,9,30,251.0,348.0,3.4,27.0,538.0,580.61,435.75
2016,6,12,9,45,349.0,334.5,3.4,27.5,613.5,659.32,492.56
2016,6,12,10,0,447.0,321.0,3.4,28.0,689.0,749.45,555.15
2016,6,12,10,15,435.0,341.5,3.35,28.0,712.5,769.33,566.52
2016,6,12,10,30,423.0,362.0,3.3,28.0,736.0,786.88,576.69
2016,6,12,10,45,441.0,375.0,3.3,28.5,775.0,823.61,599.58
2016,6,12,11,0,459.0,388.0,3.3,29.0,814.0,859.01,621.17
2016,6,12,11,15,462.5,402.5,3.3,29.0,839.5,879.96,633.96
2016,6,12,11,30,466.0,417.0,3.3,29.0,865.0,898.88,645.53
2016,6,12,11,45,450.0,427.0,3.35,29.5,864.5,891.72,638.83
2016,6,12,12,0,434.0,437.0,3.4,30.0,864.0,882.47,631.04
2016,6,12,12,15,387.5,451.0,3.35,30.0,834.0,842.14,602.97
2016,6,12,12,30,341.0,465.0,3.3,30.0,804.0,804.05,576.37
2016,6,12,12,45,319.0,474.0,3.3,30.0,790.5,784.23,562.73
2016,6,12,13,0,297.0,483.0,3.3,30.0,777.0,763.64,548.44
2016,6,12,13,15,275.0,483.0,3.3,30.0,752.5,733.89,528.19
2016,6,12,13,30,253.0,483.0,3.3,30.0,728.0,704.11,507.87
2016,6,12,13,45,296.0,459.0,3.3,30.0,740.5,709.57,513.4
2016,6,12,14,0,339.0,435.0,3.3,30.0,753.0,712.02,516.62
2016,6,12,14,15,301.5,433.0,3.25,30.0,710.0,665.02,483.8
2016,6,12,14,30,264.0,431.0,3.2,30.0,667.0,619.65,452.11
2016,6,12,14,45,219.0,419.5,3.2,30.0,610.5,563.1,412.44
2016,6,12,15,0,174.0,408.0,3.2,30.0,554.0,508.68,373.86
2016,6,12,15,15,275.5,366.5,3.15,30.0,584.0,526.77,389.31
2016,6,12,15,30,377.0,325.0,3.1,30.0,614.0,537.28,398.29
2016,6,12,15,45,492.5,258.5,3.05,30.0,613.0,521.37,388.19
2016,6,12,16,0,608.0,192.0,3.0,30.0,612.0,495.19,369.47
2016,6,12,16,15,514.5,207.5,2.9,29.5,545.0,431.66,321.67
2016,6,12,16,30,421.0,223.0,2.8,29.0,478.0,376.41,279.85
2016,6,12,16,45,469.0,190.0,2.7,29.0,450.5,339.96,250.15
2016,6,12,17,0,517.0,157.0,2.6,29.0,423.0,298.19,214.92
2016,6,12,17,15,481.0,147.5,2.4,28.5,372.5,249.65,175.84
2016,6,12,17,30,445.0,138.0,2.2,28.0,322.0,204.9,140.03
2016,6,12,17,45,404.5,124.0,2.05,28.0,273.0,159.62,104.98
2016,6,12,18,0,364.0,110.0,1.9,28.0,224.0,118.95,76.0
2016,6,12,18,15,304.0,94.5,1.85,27.5,177.5,81.09,53.67
2016,6,12,18,30,244.0,79.0,1.8,27.0,131.0,62.21,47.05
2016,6,12,18,45,175.0,59.5,1.75,26.5,91.0,47.78,34.44
2016,6,12,19,0,106.0,40.0,1.7,26.0,51.0,32.8,20.92
2016,6,12,19,15,53.0,20.0,1.85,26.0,25.5,16.88,0.11
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.0,2.9,23.5,21.5,22.87,0.0
2016,6,13,6,0,116.0,32.0,3.0,24.0,43.0,58.34,32.75
2016,6,13,6,15,207.5,49.0,3.15,24.0,82.5,107.09,72.85
2016,6,13,6,30,299.0,66.0,3.3,24.0,122.0,163.41,118.86
2016,6,13,6,45,386.0,74.5,3.5,24.5,172.0,219.06,165.18
2016,6,13,7,0,473.0,83.0,3.7,25.0,222.0,285.95,220.44
2016,6,13,7,15,522.0,91.0,3.75,25.5,273.5,342.54,267.11
2016,6,13,7,30,571.0,99.0,3.8,26.0,325.0,403.46,315.96
2016,6,13,7,45,620.5,101.0,3.85,26.5,379.5,462.26,362.0
2016,6,13,8,0,670.0,103.0,3.9,27.0,434.0,524.66,409.5
2016,6,13,8,15,478.0,174.5,3.85,27.0,424.0,504.3,391.21
2016,6,13,8,30,286.0,246.0,3.8,27.0,414.0,461.45,355.16
2016,6,13,8,45,528.0,180.5,3.8,27.5,524.0,588.73,453.0
2016,6,13,9,0,770.0,115.0,3.8,28.0,634.0,729.13,554.18
2016,6,13,9,15,784.5,118.0,3.75,28.5,678.5,772.08,580.57
2016,6,13,9,30,799.0,121.0,3.7,29.0,723.0,813.66,606.16
2016,6,13,9,45,810.5,123.0,3.7,29.5,762.5,849.95,627.99
2016,6,13,10,0,822.0,125.0,3.7,30.0,802.0,879.65,645.19
2016,6,13,10,15,554.5,272.0,3.65,30.0,737.0,808.63,593.21
2016,6,13,10,30,287.0,419.0,3.6,30.0,672.0,710.41,517.01
2016,6,13,10,45,281.0,435.5,3.6,30.5,689.5,725.18,525.56
2016,6,13,11,0,275.0,452.0,3.6,31.0,707.0,738.48,532.43
2016,6,13,11,15,186.0,464.0,3.55,31.0,638.5,657.28,474.2
2016,6,13,11,30,97.0,476.0,3.5,31.0,570.0,574.07,414.13
2016,6,13,11,45,126.5,490.0,3.5,31.0,614.0,622.32,448.21
2016,6,13,12,0,156.0,504.0,3.5,31.0,658.0,663.72,476.72
2016,6,13,12,15,509.5,321.0,3.5,31.0,826.0,837.82,605.8
2016,6,13,12,30,863.0,138.0,3.5,31.0,994.0,990.14,707.85
2016,6,13,12,45,860.0,139.0,3.5,31.5,990.0,976.9,696.77
2016,6,13,13,0,857.0,140.0,3.5,32.0,986.0,960.79,685.28
2016,6,13,13,15,854.5,139.5,3.5,32.0,975.0,940.89,672.83
2016,6,13,13,30,852.0,139.0,3.5,32.0,964.0,918.19,658.62
2016,6,13,13,45,845.5,139.5,3.5,32.0,944.5,890.15,640.94
2016,6,13,14,0,839.0,140.0,3.5,32.0,925.0,859.71,621.68
2016,6,13,14,15,832.5,138.5,3.5,32.0,899.0,825.16,599.61
2016,6,13,14,30,826.0,137.0,3.5,32.0,873.0,788.55,576.05
2016,6,13,14,45,548.0,266.0,3.5,32.0,747.0,667.36,489.74
2016,6,13,15,0,270.0,395.0,3.5,32.0,621.0,563.93,411.7
2016,6,13,15,15,368.5,339.5,3.4,31.5,632.0,564.84,415.81
2016,6,13,15,30,467.0,284.0,3.3,31.0,643.0,554.92,411.12
2016,6,13,15,45,449.5,272.5,3.25,31.0,601.5,509.57,378.08
2016,6,13,16,0,432.0,261.0,3.2,31.0,560.0,465.17,345.32
2016,6,13,16,15,466.0,228.0,3.05,30.5,529.0,427.29,317.41
2016,6,13,16,30,500.0,195.0,2.9,30.0,498.0,385.52,285.37
2016,6,13,16,45,414.5,196.5,2.8,30.0,432.5,325.95,239.53
2016,6,13,17,0,329.0,198.0,2.7,30.0,367.0,278.29,203.0
2016,6,13,17,15,316.5,176.0,2.5,29.5,323.5,235.44,169.18
2016,6,13,17,30,304.0,154.0,2.3,29.0,280.0,194.02,136.34
2016,6,13,17,45,279.0,135.0,2.15,29.0,238.0,154.74,105.94
2016,6,13,18,0,254.0,116.0,2.0,29.0,196.0,118.39,79.41
2016,6,13,18,15,219.5,96.5,1.95,28.5,156.0,84.36,57.68
2016,6,13,18,30,185.0,77.0,1.9,28.0,116.0,60.71,45.6
2016,6,13,18,45,135.0,57.5,1.9,27.5,81.5,46.27,33.05
2016,6,13,19,0,85.0,38.0,1.9,27.0,47.0,31.27,19.62
2016,6,13,19,15,42.5,19.0,2.05,26.5,23.5,17.11,0.8
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.0,16.5,2.9,23.5,20.5,21.86,0.0
2016,6,14,6,0,92.0,33.0,3.2,24.0,41.0,55.23,31.28
2016,6,14,6,15,178.5,51.0,3.3,24.0,80.0,99.42,67.72
2016,6,14,6,30,265.0,69.0,3.4,24.0,119.0,156.61,114.26
2016,6,14,6,45,324.0,84.5,3.55,24.5,165.5,208.24,157.54
2016,6,14,7,0,383.0,100.0,3.7,25.0,212.0,266.12,205.51
2016,6,14,7,15,434.5,110.5,3.75,25.0,262.5,321.2,251.08
2016,6,14,7,30,486.0,121.0,3.8,25.0,313.0,381.12,299.56
2016,6,14,7,45,243.0,120.5,3.9,25.5,216.5,264.37,208.2
2016,6,14,8,0,0.0,120.0,4.0,26.0,120.0,117.05,88.32
2016,6,14,8,15,0.0,134.5,3.9,26.0,134.5,131.33,99.42
2016,6,14,8,30,0.0,149.0,3.8,26.0,149.0,145.62,110.25
2016,6,14,8,45,12.0,199.0,3.7,26.5,207.0,204.49,155.62
2016,6,14,9,0,24.0,249.0,3.6,27.0,265.0,264.54,200.8
2016,6,14,9,15,15.5,223.0,3.45,27.5,233.5,231.71,174.65
2016,6,14,9,30,7.0,197.0,3.3,28.0,202.0,198.73,148.66
2016,6,14,9,45,11.0,230.0,3.15,28.5,239.0,235.23,175.66
2016,6,14,10,0,15.0,263.0,3.0,29.0,276.0,271.94,202.22
2016,6,14,10,15,20.0,297.5,2.95,29.0,315.0,311.24,230.78
2016,6,14,10,30,25.0,332.0,2.9,29.0,354.0,357.44,263.96
2016,6,14,10,45,60.0,393.0,2.85,29.5,448.0,453.67,332.73
2016,6,14,11,0,95.0,454.0,2.8,30.0,542.0,550.58,399.63
2016,6,14,11,15,79.5,453.0,2.9,30.0,527.5,533.88,386.92
2016,6,14,11,30,64.0,452.0,3.0,30.0,513.0,516.63,374.41
2016,6,14,11,45,87.0,474.0,3.1,30.5,558.5,560.85,405.0
2016,6,14,12,0,110.0,496.0,3.2,31.0,604.0,604.51,434.53
2016,6,14,12,15,166.5,500.5,3.35,31.0,665.5,667.61,479.25
2016,6,14,12,30,223.0,505.0,3.5,31.0,727.0,723.93,518.88
2016,6,14,12,45,543.0,322.0,3.7,31.0,859.0,855.99,618.78
2016,6,14,13,0,863.0,139.0,3.9,31.0,991.0,965.77,694.6
2016,6,14,13,15,860.0,138.5,4.0,31.0,979.5,945.34,681.31
2016,6,14,13,30,857.0,138.0,4.1,31.0,968.0,922.1,667.1
2016,6,14,13,45,855.0,135.5,4.25,31.5,949.5,895.16,649.32
2016,6,14,14,0,853.0,133.0,4.4,32.0,931.0,865.56,629.72
2016,6,14,14,15,846.5,131.5,4.4,32.0,905.0,830.63,607.13
2016,6,14,14,30,840.0,130.0,4.4,32.0,879.0,793.6,583.0
2016,6,14,14,45,833.5,127.0,4.45,32.0,847.0,753.25,556.6
2016,6,14,15,0,827.0,124.0,4.5,32.0,815.0,711.17,528.75
2016,6,14,15,15,816.0,121.5,4.45,31.5,776.5,665.0,497.35
2016,6,14,15,30,805.0,119.0,4.4,31.0,738.0,616.2,462.68
2016,6,14,15,45,790.5,116.5,4.4,31.0,694.0,565.98,425.23
2016,6,14,16,0,776.0,114.0,4.4,31.0,650.0,515.66,386.76
2016,6,14,16,15,757.5,110.5,4.25,30.5,602.5,462.66,345.85
2016,6,14,16,30,739.0,107.0,4.1,30.0,555.0,410.48,304.39
2016,6,14,16,45,713.5,103.5,4.0,30.0,504.5,356.76,260.27
2016,6,14,17,0,688.0,100.0,3.9,30.0,454.0,302.26,214.84
2016,6,14,17,15,656.0,95.0,3.6,29.5,402.0,249.62,170.89
2016,6,14,17,30,624.0,90.0,3.3,29.0,350.0,200.22,129.8
2016,6,14,17,45,579.0,83.5,3.05,29.0,298.0,151.05,90.87
2016,6,14,18,0,534.0,77.0,2.8,29.0,246.0,106.99,59.64
2016,6,14,18,15,471.0,68.5,2.65,28.5,196.5,65.83,37.35
2016,6,14,18,30,408.0,60.0,2.5,28.0,147.0,43.33,31.03
2016,6,14,18,45,315.0,48.0,2.4,27.5,104.0,35.83,24.37
2016,6,14,19,0,222.0,36.0,2.3,27.0,61.0,27.59,16.7
2016,6,14,19,15,111.0,18.0,2.4,26.5,30.5,13.9,0.04
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.0,18.96,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,36.0,44.6,25.17
2016,6,15,6,15,113.0,55.5,3.15,24.0,74.5,89.27,61.82
2016,6,15,6,30,181.0,78.0,3.3,24.0,113.0,138.99,102.25
2016,6,15,6,45,255.0,94.0,3.5,24.5,159.5,190.93,144.86
2016,6,15,7,0,329.0,110.0,3.7,25.0,206.0,250.9,193.94
2016,6,15,7,15,380.0,123.0,3.8,25.5,256.0,309.59,241.56
2016,6,15,7,30,431.0,136.0,3.9,26.0,306.0,369.07,288.86
2016,6,15,7,45,488.5,139.5,4.05,26.5,359.0,426.57,333.86
2016,6,15,8,0,546.0,143.0,4.2,27.0,412.0,488.79,381.48
2016,6,15,8,15,576.0,150.0,4.3,27.5,462.0,544.17,422.44
2016,6,15,8,30,606.0,157.0,4.4,28.0,512.0,598.28,461.57
2016,6,15,8,45,649.0,153.0,4.5,28.5,563.5,651.39,499.54
2016,6,15,9,0,692.0,149.0,4.6,29.0,615.0,706.03,537.82
2016,6,15,9,15,709.5,153.0,4.6,29.0,659.5,749.71,566.98
2016,6,15,9,30,727.0,157.0,4.6,29.0,704.0,792.44,595.22
2016,6,15,9,45,755.5,151.0,4.7,29.5,746.5,830.57,619.33
2016,6,15,10,0,784.0,145.0,4.8,30.0,789.0,870.36,644.38
2016,6,15,10,15,793.5,147.0,4.8,30.0,823.0,899.65,662.85
2016,6,15,10,30,803.0,149.0,4.8,30.0,857.0,926.55,679.72
2016,6,15,10,45,819.0,145.0,4.85,30.5,886.5,950.93,693.84
2016,6,15,11,0,835.0,141.0,4.9,31.0,916.0,967.51,702.8
2016,6,15,11,15,839.5,142.5,4.85,31.0,936.5,980.94,710.49
2016,6,15,11,30,844.0,144.0,4.8,31.0,957.0,991.29,716.25
2016,6,15,11,45,854.5,139.5,4.8,31.5,971.5,998.56,719.01
2016,6,15,12,0,865.0,135.0,4.8,32.0,986.0,1002.71,719.85
2016,6,15,12,15,866.0,135.0,4.7,32.0,991.0,998.6,716.15
2016,6,15,12,30,867.0,135.0,4.6,32.0,996.0,991.37,710.96
2016,6,15,12,45,867.5,134.0,4.55,32.0,993.0,979.67,703.19
2016,6,15,13,0,868.0,133.0,4.5,32.0,990.0,965.01,693.62
2016,6,15,13,15,865.5,132.5,4.4,32.0,979.5,945.02,680.42
2016,6,15,13,30,863.0,132.0,4.3,32.0,969.0,922.2,665.45
2016,6,15,13,45,859.0,131.5,4.2,32.5,950.0,895.27,646.52
2016,6,15,14,0,855.0,131.0,4.1,33.0,931.0,865.77,626.0
2016,6,15,14,15,849.0,129.5,4.0,33.0,906.0,831.24,603.44
2016,6,15,14,30,843.0,128.0,3.9,33.0,881.0,794.56,579.39
2016,6,15,14,45,834.5,126.5,3.8,33.0,848.5,754.03,552.62
2016,6,15,15,0,826.0,125.0,3.7,33.0,816.0,711.91,524.6
2016,6,15,15,15,816.0,122.5,3.6,32.5,778.0,666.47,493.96
2016,6,15,15,30,806.0,120.0,3.5,32.0,740.0,618.35,460.09
2016,6,15,15,45,791.5,117.5,3.45,32.0,696.5,568.1,423.02
2016,6,15,16,0,777.0,115.0,3.4,32.0,653.0,517.74,384.95
2016,6,15,16,15,759.0,112.0,3.25,31.5,606.0,465.4,344.98
2016,6,15,16,30,741.0,109.0,3.1,31.0,559.0,413.82,304.42
2016,6,15,16,45,719.0,104.0,3.0,31.0,508.5,359.91,260.62
2016,6,15,17,0,697.0,99.0,2.9,31.0,458.0,304.88,215.17
2016,6,15,17,15,665.5,94.0,2.7,30.5,406.0,251.86,171.28
2016,6,15,17,30,634.0,89.0,2.5,30.0,354.0,202.01,130.11
2016,6,15,17,45,594.0,82.0,2.3,29.5,302.0,152.55,91.13
2016,6,15,18,0,554.0,75.0,2.1,29.0,250.0,107.62,59.23
2016,6,15,18,15,491.5,67.0,2.05,28.5,200.0,65.71,36.57
2016,6,15,18,30,429.0,59.0,2.0,28.0,150.0,42.35,30.21
2016,6,15,18,45,339.5,47.5,1.95,27.5,106.5,35.48,24.1
2016,6,15,19,0,250.0,36.0,1.9,27.0,63.0,27.58,16.72
2016,6,15,19,15,125.0,18.0,2.05,26.5,31.5,13.89,0.42
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.0,3.45,23.5,21.0,22.82,0.0
2016,6,16,6,0,117.0,32.0,3.7,24.0,42.0,58.33,32.42
2016,6,16,6,15,210.0,48.5,3.8,24.0,82.5,106.68,72.35
2016,6,16,6,30,303.0,65.0,3.9,24.0,123.0,162.85,118.25
2016,6,16,6,45,391.5,73.5,4.05,24.5,173.0,219.06,165.08
2016,6,16,7,0,480.0,82.0,4.2,25.0,223.0,286.69,221.06
2016,6,16,7,15,529.5,90.0,4.2,25.5,274.5,343.78,268.26
2016,6,16,7,30,579.0,98.0,4.2,26.0,326.0,405.26,317.66
2016,6,16,7,45,629.5,99.5,4.25,26.5,381.0,464.39,364.13
2016,6,16,8,0,680.0,101.0,4.3,27.0,436.0,527.21,412.13
2016,6,16,8,15,705.5,105.5,4.3,27.5,487.5,580.43,451.38
2016,6,16,8,30,731.0,110.0,4.3,28.0,539.0,632.93,489.07
2016,6,16,8,45,757.5,110.5,4.35,28.5,589.5,683.64,523.77
2016,6,16,9,0,784.0,111.0,4.4,29.0,640.0,734.44,557.18
2016,6,16,9,15,798.5,114.0,4.4,29.5,684.5,777.96,584.77
2016,6,16,9,30,813.0,117.0,4.4,30.0,729.0,820.09,611.01
2016,6,16,9,45,827.0,117.5,4.45,30.5,769.0,853.21,630.98
2016,6,16,10,0,841.0,118.0,4.5,31.0,809.0,888.59,652.34
2016,6,16,10,15,849.0,120.0,4.5,31.0,843.0,917.85,670.55
2016,6,16,10,30,857.0,122.0,4.5,31.0,877.0,944.52,687.03
2016,6,16,10,45,865.0,122.0,4.55,31.5,904.5,966.38,699.18
2016,6,16,11,0,873.0,122.0,4.6,32.0,932.0,985.35,709.47
2016,6,16,11,15,877.0,123.0,4.6,32.0,952.0,998.35,717.13
2016,6,16,11,30,881.0,124.0,4.6,32.0,972.0,1008.14,722.83
2016,6,16,11,45,883.0,124.5,4.6,32.0,984.0,1012.15,724.93
2016,6,16,12,0,885.0,125.0,4.6,32.0,996.0,1012.85,725.04
2016,6,16,12,15,885.5,125.5,4.6,32.0,1001.0,1008.77,722.21
2016,6,16,12,30,886.0,126.0,4.6,32.0,1006.0,1001.49,717.44
2016,6,16,12,45,885.0,126.0,4.6,32.5,1002.5,989.17,708.1
2016,6,16,13,0,884.0,126.0,4.6,33.0,999.0,973.84,696.95
2016,6,16,13,15,882.0,125.5,4.55,33.0,988.0,954.09,684.22
2016,6,16,13,30,880.0,125.0,4.5,33.0,977.0,931.42,669.66
2016,6,16,13,45,876.0,123.5,4.45,33.0,958.5,903.18,651.48
2016,6,16,14,0,872.0,122.0,4.4,33.0,940.0,872.31,631.58
2016,6,16,14,15,866.5,121.0,4.35,33.0,914.0,838.19,609.47
2016,6,16,14,30,861.0,120.0,4.3,33.0,888.0,801.84,585.78
2016,6,16,14,45,847.0,121.5,4.25,33.0,854.5,759.33,557.77
2016,6,16,15,0,833.0,123.0,4.2,33.0,821.0,715.59,528.73
2016,6,16,15,15,822.5,121.0,4.1,33.0,782.5,670.02,496.98
2016,6,16,15,30,812.0,119.0,4.0,33.0,744.0,621.77,462.0
2016,6,16,15,45,798.0,116.5,3.95,33.0,700.5,571.54,424.93
2016,6,16,16,0,784.0,114.0,3.9,33.0,657.0,521.15,386.83
2016,6,16,16,15,766.0,110.5,3.75,32.5,609.5,468.0,346.31
2016,6,16,16,30,748.0,107.0,3.6,32.0,562.0,415.6,305.19
2016,6,16,16,45,723.5,103.5,3.5,32.0,511.0,361.77,261.46
2016,6,16,17,0,699.0,100.0,3.4,32.0,460.0,307.03,216.3
2016,6,16,17,15,667.5,95.0,3.15,31.5,408.0,253.88,172.36
2016,6,16,17,30,636.0,90.0,2.9,31.0,356.0,203.9,131.15
2016,6,16,17,45,590.5,84.0,2.7,30.5,303.5,154.35,92.38
2016,6,16,18,0,545.0,78.0,2.5,30.0,251.0,109.95,61.13
2016,6,16,18,15,482.5,69.5,2.35,29.0,201.0,68.08,38.37
2016,6,16,18,30,420.0,61.0,2.2,28.0,151.0,44.11,31.69
2016,6,16,18,45,326.5,49.0,2.1,27.5,107.0,36.57,25.01
2016,6,16,19,0,233.0,37.0,2.0,27.0,63.0,28.37,17.39
2016,6,16,19,15,116.5,18.5,2.1,26.5,31.5,14.28,0.94
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,25.62,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,69.24,38.61
2016,6,17,6,15,265.0,46.0,3.35,23.5,87.5,116.5,78.35
2016,6,17,6,30,366.0,60.0,3.5,24.0,129.0,175.27,126.42
2016,6,17,6,45,459.0,66.0,3.65,24.5,181.0,235.51,176.81
2016,6,17,7,0,552.0,72.0,3.8,25.0,233.0,304.42,234.07
2016,6,17,7,15,599.0,78.5,3.8,25.5,286.5,362.44,282.24
2016,6,17,7,30,646.0,85.0,3.8,26.0,340.0,424.54,332.18
2016,6,17,7,45,691.5,86.5,3.85,26.5,395.5,484.07,378.87
2016,6,17,8,0,737.0,88.0,3.9,27.0,451.0,545.79,425.85
2016,6,17,8,15,761.0,91.5,3.9,27.5,503.0,599.58,465.32
2016,6,17,8,30,785.0,95.0,3.9,28.0,555.0,653.79,503.86
2016,6,17,8,45,808.0,95.5,3.9,28.5,605.5,704.12,536.99
2016,6,17,9,0,831.0,96.0,3.9,29.0,656.0,750.77,566.91
2016,6,17,9,15,844.5,98.5,3.85,29.5,701.0,794.52,594.11
2016,6,17,9,30,858.0,101.0,3.8,30.0,746.0,836.71,619.79
2016,6,17,9,45,870.5,101.5,3.8,30.5,786.5,874.12,642.1
2016,6,17,10,0,883.0,102.0,3.8,31.0,827.0,909.44,662.79
2016,6,17,10,15,890.0,103.5,3.75,31.0,861.0,938.41,680.19
2016,6,17,10,30,897.0,105.0,3.7,31.0,895.0,964.61,695.75
2016,6,17,10,45,903.5,105.5,3.7,31.5,922.5,986.37,707.3
2016,6,17,11,0,910.0,106.0,3.7,32.0,950.0,1005.07,716.9
2016,6,17,11,15,913.0,106.5,3.65,32.0,969.5,1017.12,723.43
2016,6,17,11,30,916.0,107.0,3.6,32.0,989.0,1025.81,727.96
2016,6,17,11,45,919.0,107.0,3.55,32.5,1001.5,1030.61,728.65
2016,6,17,12,0,922.0,107.0,3.5,33.0,1014.0,1031.97,727.31
2016,6,17,12,15,922.5,107.0,3.4,33.0,1018.5,1027.43,723.51
2016,6,17,12,30,923.0,107.0,3.3,33.0,1023.0,1019.54,717.75
2016,6,17,12,45,922.0,107.0,3.25,33.5,1019.5,1006.94,708.1
2016,6,17,13,0,921.0,107.0,3.2,34.0,1016.0,991.19,696.62
2016,6,17,13,15,918.5,106.5,3.15,34.0,1004.5,970.39,683.52
2016,6,17,13,30,916.0,106.0,3.1,34.0,993.0,946.56,668.59
2016,6,17,13,45,911.5,105.0,3.05,34.0,974.0,917.53,650.37
2016,6,17,14,0,907.0,104.0,3.0,34.0,955.0,885.78,630.42
2016,6,17,14,15,901.5,103.0,2.95,34.0,929.0,850.64,608.23
2016,6,17,14,30,896.0,102.0,2.9,34.0,903.0,813.17,584.43
2016,6,17,14,45,888.5,101.0,2.85,34.0,870.0,772.03,558.05
2016,6,17,15,0,881.0,100.0,2.8,34.0,837.0,729.08,530.27
2016,6,17,15,15,871.0,98.0,2.75,34.0,798.5,681.9,499.27
2016,6,17,15,30,861.0,96.0,2.7,34.0,760.0,633.57,465.02
2016,6,17,15,45,849.0,93.5,2.7,34.0,716.0,582.69,428.31
2016,6,17,16,0,837.0,91.0,2.7,34.0,672.0,531.31,390.21
2016,6,17,16,15,821.0,88.5,2.6,33.5,624.0,477.74,349.91
2016,6,17,16,30,805.0,86.0,2.5,33.0,576.0,424.56,308.6
2016,6,17,16,45,785.0,82.5,2.45,32.5,525.0,366.24,262.42
2016,6,17,17,0,765.0,79.0,2.4,32.0,474.0,312.45,218.33
2016,6,17,17,15,736.5,75.0,2.25,31.5,421.0,257.58,172.79
2016,6,17,17,30,708.0,71.0,2.1,31.0,368.0,205.49,129.55
2016,6,17,17,45,669.5,66.0,2.0,31.0,315.0,154.01,88.58
2016,6,17,18,0,631.0,61.0,1.9,31.0,262.0,104.01,52.74
2016,6,17,18,15,574.0,55.0,1.75,30.0,211.0,59.55,29.09
2016,6,17,18,30,517.0,49.0,1.6,29.0,160.0,33.56,22.7
2016,6,17,18,45,426.5,40.0,1.5,28.0,114.5,28.56,18.29
2016,6,17,19,0,336.0,31.0,1.4,27.0,69.0,23.2,13.23
2016,6,17,19,15,168.0,15.5,1.45,26.5,34.5,11.32,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,24.18,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,65.05,36.09
2016,6,18,6,15,239.0,47.0,2.45,24.0,84.5,111.41,74.95
2016,6,18,6,30,337.0,62.0,2.5,24.0,125.0,168.87,121.85
2016,6,18,6,45,412.0,71.5,2.65,24.5,174.0,223.3,167.54
2016,6,18,7,0,487.0,81.0,2.8,25.0,223.0,287.7,220.9
2016,6,18,7,15,536.0,89.0,2.7,25.5,275.0,344.86,267.71
2016,6,18,7,30,585.0,97.0,2.6,26.0,327.0,406.37,316.46
2016,6,18,7,45,620.0,103.0,2.55,26.5,379.5,462.03,359.36
2016,6,18,8,0,655.0,109.0,2.5,27.0,432.0,519.95,402.51
2016,6,18,8,15,681.5,114.5,2.4,27.0,483.0,573.77,441.91
2016,6,18,8,30,708.0,120.0,2.3,27.0,534.0,628.41,480.74
2016,6,18,8,45,731.0,123.0,2.2,27.5,583.0,678.29,513.92
2016,6,18,9,0,754.0,126.0,2.1,28.0,632.0,726.35,543.71
2016,6,18,9,15,769.5,129.0,1.9,28.0,677.0,769.63,569.85
2016,6,18,9,30,785.0,132.0,1.7,28.0,722.0,811.66,594.39
2016,6,18,9,45,800.5,132.5,1.55,28.5,762.5,849.56,614.75
2016,6,18,10,0,816.0,133.0,1.4,29.0,803.0,885.72,633.36
2016,6,18,10,15,824.5,135.5,1.25,29.0,837.0,915.52,648.64
2016,6,18,10,30,833.0,138.0,1.1,29.0,871.0,937.69,658.81
2016,6,18,10,45,843.5,137.0,0.95,29.5,899.5,960.52,667.78
2016,6,18,11,0,854.0,136.0,0.8,30.0,928.0,980.63,674.68
2016,6,18,11,15,858.5,137.0,0.85,30.0,948.5,993.92,682.69
2016,6,18,11,30,863.0,138.0,0.9,30.0,969.0,1004.07,689.01
2016,6,18,11,45,859.5,143.5,1.0,30.5,980.5,1007.45,691.01
2016,6,18,12,0,856.0,149.0,1.1,31.0,992.0,1007.5,691.14
2016,6,18,12,15,857.0,149.5,1.2,31.0,997.0,1003.95,690.56
2016,6,18,12,30,858.0,150.0,1.3,31.0,1002.0,997.3,688.16
2016,6,18,12,45,859.0,148.5,1.4,31.5,999.5,985.77,681.46
2016,6,18,13,0,860.0,147.0,1.5,32.0,997.0,971.32,673.0
2016,6,18,13,15,858.0,146.5,1.55,32.0,986.5,952.03,662.25
2016,6,18,13,30,856.0,146.0,1.6,32.0,976.0,929.9,649.78
2016,6,18,13,45,853.0,144.0,1.65,32.0,958.0,902.71,634.1
2016,6,18,14,0,850.0,142.0,1.7,32.0,940.0,872.92,616.71
2016,6,18,14,15,843.5,140.5,1.7,32.0,914.0,838.21,595.54
2016,6,18,14,30,837.0,139.0,1.7,32.0,888.0,801.4,572.9
2016,6,18,14,45,827.0,138.0,1.75,32.0,855.0,760.47,547.78
2016,6,18,15,0,817.0,137.0,1.8,32.0,822.0,717.56,521.0
2016,6,18,15,15,805.5,134.5,1.8,32.0,783.0,671.07,489.69
2016,6,18,15,30,794.0,132.0,1.8,32.0,744.0,623.74,456.77
2016,6,18,15,45,777.0,130.0,1.8,32.0,700.0,573.07,420.63
2016,6,18,16,0,760.0,128.0,1.8,32.0,656.0,522.57,383.63
2016,6,18,16,15,740.5,124.0,1.75,31.5,608.0,469.44,344.26
2016,6,18,16,30,721.0,120.0,1.7,31.0,560.0,414.62,302.48
2016,6,18,16,45,690.5,117.0,1.65,31.0,508.0,360.11,259.24
2016,6,18,17,0,660.0,114.0,1.6,31.0,456.0,308.21,217.12
2016,6,18,17,15,627.0,108.0,1.5,30.5,403.5,255.87,174.65
2016,6,18,17,30,594.0,102.0,1.4,30.0,351.0,206.92,134.91
2016,6,18,17,45,540.5,96.0,1.35,30.0,298.0,158.49,97.51
2016,6,18,18,0,487.0,90.0,1.3,30.0,245.0,116.46,68.22
2016,6,18,18,15,425.5,79.0,1.25,29.0,196.0,75.28,45.01
2016,6,18,18,30,364.0,68.0,1.2,28.0,147.0,49.7,36.41
2016,6,18,18,45,272.0,54.0,1.15,27.5,103.5,40.5,28.32
2016,6,18,19,0,180.0,40.0,1.1,27.0,60.0,30.77,19.41
2016,6,18,19,15,90.0,20.0,1.15,26.5,30.0,15.47,2.12
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,19.5,21.02,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,39.0,53.35,29.13
2016,6,19,6,15,182.0,49.0,1.8,24.0,78.0,97.35,65.7
2016,6,19,6,30,267.0,67.0,1.9,24.0,117.0,154.04,111.7
2016,6,19,6,45,342.5,79.0,2.05,24.5,164.5,207.43,155.88
2016,6,19,7,0,418.0,91.0,2.2,25.0,212.0,268.89,206.35
2016,6,19,7,15,457.0,100.0,2.2,25.5,258.0,318.43,246.96
2016,6,19,7,30,496.0,109.0,2.2,26.0,304.0,371.49,289.15
2016,6,19,7,45,479.0,133.5,2.25,26.5,344.0,413.55,321.34
2016,6,19,8,0,462.0,158.0,2.3,27.0,384.0,452.9,350.24
2016,6,19,8,15,436.0,186.5,2.2,27.0,419.5,487.93,375.06
2016,6,19,8,30,410.0,215.0,2.1,27.0,455.0,519.4,396.43
2016,6,19,8,45,563.5,175.5,2.05,27.5,536.5,610.65,463.21
2016,6,19,9,0,717.0,136.0,2.0,28.0,618.0,709.88,532.31
2016,6,19,9,15,500.0,237.5,1.95,28.0,585.0,664.38,494.34
2016,6,19,9,30,283.0,339.0,1.9,28.0,552.0,597.29,440.99
2016,6,19,9,45,201.5,367.0,1.9,28.5,522.5,556.18,409.04
2016,6,19,10,0,120.0,395.0,1.9,29.0,493.0,516.43,377.47
2016,6,19,10,15,139.0,415.0,1.95,29.0,534.0,556.7,405.61
2016,6,19,10,30,158.0,435.0,2.0,29.0,575.0,597.2,433.14
2016,6,19,10,45,484.5,295.5,2.1,29.5,741.5,783.65,568.17
2016,6,19,11,0,811.0,156.0,2.2,30.0,908.0,964.26,686.41
2016,6,19,11,15,621.0,285.0,2.3,30.0,868.5,918.36,654.42
2016,6,19,11,30,431.0,414.0,2.4,30.0,829.0,860.71,611.21
2016,6,19,11,45,307.5,458.5,2.5,30.0,756.5,776.87,553.72
2016,6,19,12,0,184.0,503.0,2.6,30.0,684.0,690.82,493.45
2016,6,19,12,15,103.0,431.0,2.65,30.0,532.5,535.0,386.64
2016,6,19,12,30,22.0,359.0,2.7,30.0,381.0,372.25,270.77
2016,6,19,12,45,136.0,427.0,2.75,30.0,562.0,556.96,404.94
2016,6,19,13,0,250.0,495.0,2.8,30.0,743.0,730.87,524.39
2016,6,19,13,15,161.5,479.5,2.8,30.0,639.0,622.77,448.3
2016,6,19,13,30,73.0,464.0,2.8,30.0,535.0,518.57,374.8
2016,6,19,13,45,63.5,444.5,2.85,30.0,505.5,487.41,353.76
2016,6,19,14,0,54.0,425.0,2.9,30.0,476.0,456.78,332.55
2016,6,19,14,15,433.5,285.5,2.9,30.0,674.5,637.08,470.68
2016,6,19,14,30,813.0,146.0,2.9,30.0,873.0,789.84,579.89
2016,6,19,14,45,808.0,142.0,2.9,30.0,842.0,750.26,552.82
2016,6,19,15,0,803.0,138.0,2.9,30.0,811.0,708.95,525.72
2016,6,19,15,15,792.0,135.0,2.8,29.5,773.0,662.95,494.2
2016,6,19,15,30,781.0,132.0,2.7,29.0,735.0,616.1,461.13
2016,6,19,15,45,770.5,127.0,2.65,29.0,693.0,567.06,424.98
2016,6,19,16,0,760.0,122.0,2.6,29.0,651.0,517.58,387.59
2016,6,19,16,15,742.0,118.5,2.5,29.0,604.0,465.65,347.27
2016,6,19,16,30,724.0,115.0,2.4,29.0,557.0,414.51,306.52
2016,6,19,16,45,704.0,109.0,2.35,29.0,507.5,358.61,261.41
2016,6,19,17,0,684.0,103.0,2.3,29.0,458.0,306.7,218.3
2016,6,19,17,15,596.0,110.5,2.1,28.5,395.0,250.42,173.42
2016,6,19,17,30,508.0,118.0,1.9,28.0,332.0,204.13,137.32
2016,6,19,17,45,526.5,97.5,1.7,28.0,291.5,158.18,98.79
2016,6,19,18,0,545.0,77.0,1.5,28.0,251.0,110.57,61.83
2016,6,19,18,15,484.5,68.5,1.4,27.0,201.5,68.59,38.46
2016,6,19,18,30,424.0,60.0,1.3,26.0,152.0,43.0,31.06
2016,6,19,18,45,338.5,48.0,1.25,25.5,108.5,35.7,24.56
2016,6,19,19,0,253.0,36.0,1.2,25.0,65.0,27.48,16.94
2016,6,19,19,15,126.5,18.0,1.2,24.5,32.5,13.84,1.59
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,77.0,14.5,1.3,21.5,21.0,23.38,0.0
2016,6,20,6,0,154.0,29.0,1.5,22.0,42.0,63.46,34.4
2016,6,20,6,15,250.5,43.0,1.6,22.5,82.0,109.24,73.14
2016,6,20,6,30,347.0,57.0,1.7,23.0,122.0,165.72,119.26
2016,6,20,6,45,420.0,66.5,1.85,24.0,170.5,221.66,165.95
2016,6,20,7,0,493.0,76.0,2.0,25.0,219.0,284.08,217.3
2016,6,20,7,15,541.0,83.0,2.05,25.5,270.0,339.93,263.08
2016,6,20,7,30,589.0,90.0,2.1,26.0,321.0,400.02,310.84
2016,6,20,7,45,628.5,94.5,2.15,26.5,373.5,456.65,354.61
2016,6,20,8,0,668.0,99.0,2.2,27.0,426.0,515.99,399.05
2016,6,20,8,15,693.5,103.5,2.15,27.5,477.0,568.65,436.83
2016,6,20,8,30,719.0,108.0,2.1,28.0,528.0,620.7,473.0
2016,6,20,8,45,401.5,203.0,2.1,28.5,441.5,517.66,391.96
2016,6,20,9,0,84.0,298.0,2.1,29.0,355.0,368.34,275.19
2016,6,20,9,15,150.5,324.5,2.05,29.0,434.5,458.93,342.12
2016,6,20,9,30,217.0,351.0,2.0,29.0,514.0,547.15,404.56
2016,6,20,9,45,516.5,237.5,1.95,29.5,653.5,710.29,523.08
2016,6,20,10,0,816.0,124.0,1.9,30.0,793.0,871.02,628.34
2016,6,20,10,15,553.5,269.5,1.85,30.0,732.0,803.78,578.9
2016,6,20,10,30,291.0,415.0,1.8,30.0,671.0,709.5,507.66
2016,6,20,10,45,570.5,271.5,1.75,30.5,793.5,843.5,603.12
2016,6,20,11,0,850.0,128.0,1.7,31.0,916.0,968.31,680.09
2016,6,20,11,15,854.5,129.0,1.7,31.0,936.5,981.71,686.34
2016,6,20,11,30,859.0,130.0,1.7,31.0,957.0,991.98,691.98
2016,6,20,11,45,863.5,129.5,1.7,31.5,970.5,997.58,693.47
2016,6,20,12,0,868.0,129.0,1.7,32.0,984.0,999.95,693.15
2016,6,20,12,15,869.5,129.5,1.7,32.0,989.0,997.1,691.19
2016,6,20,12,30,871.0,130.0,1.7,32.0,994.0,991.08,687.47
2016,6,20,12,45,872.0,128.5,1.75,32.5,992.0,979.59,679.78
2016,6,20,13,0,873.0,127.0,1.8,33.0,990.0,965.11,670.38
2016,6,20,13,15,561.0,305.0,1.8,33.0,857.5,832.08,584.74
2016,6,20,13,30,249.0,483.0,1.8,33.0,725.0,701.36,491.6
2016,6,20,13,45,557.0,302.5,1.85,33.0,829.5,795.27,564.14
2016,6,20,14,0,865.0,122.0,1.9,33.0,934.0,867.81,613.99
2016,6,20,14,15,586.0,271.0,1.95,33.0,814.5,749.86,535.37
2016,6,20,14,30,307.0,420.0,2.0,33.0,695.0,645.08,459.48
2016,6,20,14,45,556.0,278.5,2.05,33.0,753.5,687.5,495.83
2016,6,20,15,0,805.0,137.0,2.1,33.0,812.0,709.94,516.35
2016,6,20,15,15,794.0,134.5,2.15,33.0,774.0,664.35,485.24
2016,6,20,15,30,783.0,132.0,2.2,33.0,736.0,617.9,452.98
2016,6,20,15,45,449.0,226.0,2.25,33.0,568.0,469.62,345.05
2016,6,20,16,0,115.0,320.0,2.3,33.0,400.0,355.98,260.49
2016,6,20,16,15,416.5,219.0,2.3,32.5,478.0,398.13,293.39
2016,6,20,16,30,718.0,118.0,2.3,32.0,556.0,412.68,301.73
2016,6,20,16,45,463.5,168.5,2.3,32.0,442.0,322.41,234.22
2016,6,20,17,0,209.0,219.0,2.3,32.0,328.0,263.32,192.36
2016,6,20,17,15,405.5,158.5,2.15,31.5,340.0,242.76,170.96
2016,6,20,17,30,602.0,98.0,2.0,31.0,352.0,206.05,133.9
2016,6,20,17,45,556.0,91.5,1.95,30.5,300.0,157.76,96.33
2016,6,20,18,0,510.0,85.0,1.9,30.0,248.0,114.74,65.95
2016,6,20,18,15,447.5,75.5,1.75,29.0,199.0,73.78,43.0
2016,6,20,18,30,385.0,66.0,1.6,28.0,150.0,48.09,35.06
2016,6,20,18,45,293.5,53.0,1.45,27.5,106.5,39.65,27.63
2016,6,20,19,0,202.0,40.0,1.3,27.0,63.0,30.73,19.42
2016,6,20,19,15,101.0,20.0,1.35,26.5,31.5,15.45,2.58
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,15.0,2.4,22.5,20.5,22.22,0.0
2016,6,21,6,0,127.0,30.0,2.7,23.0,41.0,59.71,32.31
2016,6,21,6,15,224.0,45.0,2.75,23.5,80.5,105.22,70.57
2016,6,21,6,30,321.0,60.0,2.8,24.0,120.0,161.35,116.17
2016,6,21,6,45,395.0,70.5,2.85,25.0,168.0,215.47,161.23
2016,6,21,7,0,469.0,81.0,2.9,26.0,216.0,279.43,213.69
2016,6,21,7,15,519.0,88.5,2.85,26.5,267.5,335.48,259.57
2016,6,21,7,30,569.0,96.0,2.8,27.0,319.0,396.0,307.62
2016,6,21,7,45,608.5,101.5,2.8,27.5,371.5,452.75,351.51
2016,6,21,8,0,648.0,107.0,2.8,28.0,424.0,512.24,396.08
2016,6,21,8,15,675.0,112.0,2.65,28.5,475.0,565.51,434.24
2016,6,21,8,30,702.0,117.0,2.5,29.0,526.0,619.69,471.71
2016,6,21,8,45,723.5,120.5,2.35,29.5,574.5,668.79,504.13
2016,6,21,9,0,745.0,124.0,2.2,30.0,623.0,716.05,533.1
2016,6,21,9,15,760.5,127.5,2.1,30.5,668.0,759.59,559.08
2016,6,21,9,30,776.0,131.0,2.0,31.0,713.0,801.93,583.64
2016,6,21,9,45,789.0,133.0,1.9,31.5,752.5,839.04,604.21
2016,6,21,10,0,802.0,135.0,1.8,32.0,792.0,874.31,623.18
2016,6,21,10,15,811.0,137.0,1.75,32.0,826.0,903.81,639.94
2016,6,21,10,30,820.0,139.0,1.7,32.0,860.0,925.73,651.86
2016,6,21,10,45,829.5,139.0,1.7,32.5,888.0,948.5,663.6
2016,6,21,11,0,839.0,139.0,1.7,33.0,916.0,968.56,673.61
2016,6,21,11,15,843.5,140.0,1.75,33.0,936.5,981.81,681.5
2016,6,21,11,30,848.0,141.0,1.8,33.0,957.0,991.97,687.66
2016,6,21,11,45,857.0,137.5,1.9,33.5,971.5,999.03,691.26
2016,6,21,12,0,866.0,134.0,2.0,34.0,986.0,1002.94,693.03
2016,6,21,12,15,867.0,134.0,2.05,34.0,991.0,999.11,691.02
2016,6,21,12,30,868.0,134.0,2.1,34.0,996.0,992.15,687.27
2016,6,21,12,45,867.0,134.0,2.15,34.0,993.0,980.21,680.56
2016,6,21,13,0,866.0,134.0,2.2,34.0,990.0,965.34,672.14
