Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,13,15,569.0,306.0,2.25,34.0,866.0,840.79,591.84
2016,6,21,13,30,272.0,478.0,2.3,34.0,742.0,717.85,504.01
2016,6,21,13,45,562.0,305.5,2.35,34.5,837.0,802.88,569.06
2016,6,21,14,0,852.0,133.0,2.4,35.0,932.0,867.34,612.76
2016,6,21,14,15,846.0,131.5,2.4,34.5,907.0,833.12,592.12
2016,6,21,14,30,840.0,130.0,2.4,34.0,882.0,796.75,570.68
2016,6,21,14,45,553.5,263.5,2.45,34.0,751.5,671.3,484.37
2016,6,21,15,0,267.0,397.0,2.5,34.0,621.0,565.22,406.33
2016,6,21,15,15,540.5,256.5,2.5,34.0,682.5,605.88,441.0
2016,6,21,15,30,814.0,116.0,2.5,34.0,744.0,624.73,458.01
2016,6,21,15,45,800.0,113.5,2.5,34.0,701.0,572.8,420.4
2016,6,21,16,0,786.0,111.0,2.5,34.0,658.0,522.39,383.23
2016,6,21,16,15,768.5,107.5,2.45,33.5,611.0,469.42,343.77
2016,6,21,16,30,751.0,104.0,2.4,33.0,564.0,417.12,303.54
2016,6,21,16,45,729.5,99.5,2.4,33.0,513.5,363.31,260.57
2016,6,21,17,0,708.0,95.0,2.4,33.0,463.0,311.11,217.81
2016,6,21,17,15,677.5,90.5,2.3,32.5,411.0,255.45,172.44
2016,6,21,17,30,647.0,86.0,2.2,32.0,359.0,205.47,131.43
2016,6,21,17,45,609.0,79.0,2.1,31.5,307.5,155.41,92.02
2016,6,21,18,0,571.0,72.0,2.0,31.0,256.0,109.63,59.24
2016,6,21,18,15,511.0,64.5,1.8,30.0,205.5,66.95,35.69
2016,6,21,18,30,451.0,57.0,1.6,29.0,155.0,40.23,28.32
2016,6,21,18,45,364.5,46.5,1.45,28.5,111.0,34.22,22.98
2016,6,21,19,0,278.0,36.0,1.3,28.0,67.0,27.76,16.93
2016,6,21,19,15,139.0,18.0,1.35,27.5,33.5,13.82,1.84
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,76.5,14.5,2.6,22.5,21.0,23.19,0.0
2016,6,22,6,0,153.0,29.0,2.9,23.0,42.0,62.81,33.32
2016,6,22,6,15,253.0,43.0,3.05,23.5,82.0,109.41,72.84
2016,6,22,6,30,353.0,57.0,3.2,24.0,122.0,166.85,119.7
2016,6,22,6,45,428.0,65.5,3.35,25.0,171.0,222.62,166.4
2016,6,22,7,0,503.0,74.0,3.5,26.0,220.0,285.1,218.09
2016,6,22,7,15,551.5,81.5,3.5,26.5,271.5,342.15,265.19
2016,6,22,7,30,600.0,89.0,3.5,27.0,323.0,403.53,314.33
2016,6,22,7,45,637.0,93.5,3.5,27.5,375.5,459.31,357.85
2016,6,22,8,0,674.0,98.0,3.5,28.0,428.0,517.56,401.88
2016,6,22,8,15,700.0,102.5,3.45,28.5,479.0,570.83,440.75
2016,6,22,8,30,726.0,107.0,3.4,29.0,530.0,623.56,478.1
2016,6,22,8,45,746.5,110.5,3.4,29.5,579.0,672.93,511.36
2016,6,22,9,0,767.0,114.0,3.4,30.0,628.0,721.98,542.97
2016,6,22,9,15,782.0,117.0,3.4,30.5,672.5,765.42,570.13
2016,6,22,9,30,797.0,120.0,3.4,31.0,717.0,807.57,596.0
2016,6,22,9,45,809.0,122.0,3.4,31.5,757.0,844.5,617.99
2016,6,22,10,0,821.0,124.0,3.4,32.0,797.0,874.96,635.47
2016,6,22,10,15,830.0,126.0,3.45,32.0,831.0,904.85,654.08
2016,6,22,10,30,839.0,128.0,3.5,32.0,865.0,932.27,671.05
2016,6,22,10,45,846.0,129.0,3.55,32.5,893.0,954.08,683.01
2016,6,22,11,0,853.0,130.0,3.6,33.0,921.0,973.04,693.18
2016,6,22,11,15,857.5,131.5,3.65,33.0,941.5,987.05,701.65
2016,6,22,11,30,862.0,133.0,3.7,33.0,962.0,997.92,708.25
2016,6,22,11,45,871.0,129.0,3.75,33.5,976.5,1004.62,710.86
2016,6,22,12,0,880.0,125.0,3.8,34.0,991.0,1008.13,711.58
2016,6,22,12,15,881.0,125.0,3.85,34.0,996.0,1004.35,709.28
2016,6,22,12,30,882.0,125.0,3.9,34.0,1001.0,997.39,705.1
2016,6,22,12,45,883.0,124.0,3.95,34.0,999.0,986.37,698.45
2016,6,22,13,0,884.0,123.0,4.0,34.0,997.0,972.3,689.96
2016,6,22,13,15,881.5,122.5,4.0,34.0,986.5,952.35,677.48
2016,6,22,13,30,879.0,122.0,4.0,34.0,976.0,929.5,663.2
2016,6,22,13,45,875.5,121.0,4.05,34.0,957.5,902.45,646.46
2016,6,22,14,0,872.0,120.0,4.1,34.0,939.0,872.75,627.94
2016,6,22,14,15,561.0,278.0,4.1,34.0,799.5,736.23,534.14
2016,6,22,14,30,250.0,436.0,4.1,34.0,660.0,614.88,443.21
2016,6,22,14,45,534.0,283.5,4.1,34.0,739.0,676.11,493.88
2016,6,22,15,0,818.0,131.0,4.1,34.0,818.0,715.25,526.41
2016,6,22,15,15,563.0,239.0,4.05,34.0,701.5,604.91,444.7
2016,6,22,15,30,308.0,347.0,4.0,34.0,585.0,516.49,377.67
2016,6,22,15,45,536.5,234.5,4.0,34.0,620.0,529.19,390.32
2016,6,22,16,0,765.0,122.0,4.0,34.0,655.0,521.89,386.18
2016,6,22,16,15,746.5,118.5,3.9,33.5,608.0,469.47,346.39
2016,6,22,16,30,728.0,115.0,3.8,33.0,561.0,417.87,306.23
2016,6,22,16,45,702.5,111.0,3.75,32.5,510.0,361.46,261.55
2016,6,22,17,0,677.0,107.0,3.7,32.0,459.0,309.59,219.24
2016,6,22,17,15,645.5,101.5,3.5,31.5,407.5,257.07,175.96
2016,6,22,17,30,614.0,96.0,3.3,31.0,356.0,207.75,135.31
2016,6,22,17,45,570.5,89.0,3.15,31.0,304.0,158.65,96.5
2016,6,22,18,0,527.0,82.0,3.0,31.0,252.0,114.5,64.82
2016,6,22,18,15,466.0,73.0,2.8,30.0,202.0,72.96,41.45
2016,6,22,18,30,405.0,64.0,2.6,29.0,152.0,46.5,33.58
2016,6,22,18,45,318.5,51.5,2.45,28.5,109.0,38.42,26.48
2016,6,22,19,0,232.0,39.0,2.3,28.0,66.0,29.88,18.65
2016,6,22,19,15,116.0,19.5,2.4,27.5,33.0,15.03,2.65
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,71.0,15.0,2.95,23.0,20.5,22.98,0.0
2016,6,23,6,0,142.0,30.0,3.1,23.0,41.0,61.83,32.72
2016,6,23,6,15,241.0,44.5,3.25,23.5,81.5,108.16,72.19
2016,6,23,6,30,340.0,59.0,3.4,24.0,122.0,165.08,118.58
2016,6,23,6,45,428.5,66.5,3.55,24.5,172.5,223.44,167.36
2016,6,23,7,0,517.0,74.0,3.7,25.0,223.0,290.16,222.82
2016,6,23,7,15,565.0,81.0,3.7,25.5,275.0,347.19,270.18
2016,6,23,7,30,613.0,88.0,3.7,26.0,327.0,408.45,319.53
2016,6,23,7,45,661.5,89.0,3.7,26.5,382.0,467.37,365.79
2016,6,23,8,0,710.0,90.0,3.7,27.0,437.0,528.75,412.58
2016,6,23,8,15,734.5,94.0,3.65,27.5,488.5,582.19,451.78
2016,6,23,8,30,759.0,98.0,3.6,28.0,540.0,636.18,490.18
2016,6,23,8,45,784.5,98.0,3.6,28.5,590.0,686.81,523.92
2016,6,23,9,0,810.0,98.0,3.6,29.0,640.0,737.43,556.69
2016,6,23,9,15,823.5,100.5,3.55,29.5,685.0,777.15,581.08
2016,6,23,9,30,837.0,103.0,3.5,30.0,730.0,818.8,606.46
2016,6,23,9,45,850.0,103.5,3.5,30.5,770.5,856.19,628.8
2016,6,23,10,0,863.0,104.0,3.5,31.0,811.0,891.6,649.57
2016,6,23,10,15,870.5,105.5,3.5,31.0,845.0,920.78,667.39
2016,6,23,10,30,878.0,107.0,3.5,31.0,879.0,947.29,683.46
2016,6,23,10,45,885.0,107.5,3.55,31.5,906.5,969.45,695.63
2016,6,23,11,0,892.0,108.0,3.6,32.0,934.0,988.64,705.92
2016,6,23,11,15,896.0,109.0,3.65,32.0,954.5,1002.27,714.15
2016,6,23,11,30,900.0,110.0,3.7,32.0,975.0,1012.63,720.43
2016,6,23,11,45,894.5,116.0,3.75,32.5,986.0,1015.17,720.39
2016,6,23,12,0,889.0,122.0,3.8,33.0,997.0,1014.23,718.31
2016,6,23,12,15,890.0,122.5,3.8,33.0,1002.0,1010.98,716.04
2016,6,23,12,30,891.0,123.0,3.8,33.0,1007.0,1004.5,711.85
2016,6,23,12,45,889.0,123.5,3.85,33.5,1004.0,991.95,702.8
2016,6,23,13,0,887.0,124.0,3.9,34.0,1001.0,976.39,691.96
2016,6,23,13,15,884.5,123.5,3.9,34.0,990.0,956.42,679.51
2016,6,23,13,30,882.0,123.0,3.9,34.0,979.0,933.54,665.25
2016,6,23,13,45,877.5,122.5,3.95,34.0,960.5,906.03,648.27
2016,6,23,14,0,873.0,122.0,4.0,34.0,942.0,875.91,629.53
2016,6,23,14,15,867.5,121.0,3.95,34.0,916.5,842.0,607.76
2016,6,23,14,30,862.0,120.0,3.9,34.0,891.0,805.84,584.42
2016,6,23,14,45,854.5,118.0,3.9,34.0,859.0,765.15,558.1
2016,6,23,15,0,847.0,116.0,3.9,34.0,827.0,722.73,530.38
2016,6,23,15,15,836.5,114.0,3.85,34.0,789.0,676.74,499.22
2016,6,23,15,30,826.0,112.0,3.8,34.0,751.0,629.69,465.45
2016,6,23,15,45,810.5,110.0,3.8,34.0,707.0,576.77,426.92
2016,6,23,16,0,795.0,108.0,3.8,34.0,663.0,525.52,388.56
2016,6,23,16,15,777.0,105.0,3.75,33.5,615.0,472.32,348.41
2016,6,23,16,30,759.0,102.0,3.7,33.0,567.0,419.82,307.53
2016,6,23,16,45,514.5,157.0,3.7,32.5,460.0,332.67,242.22
2016,6,23,17,0,270.0,212.0,3.7,32.0,353.0,274.2,200.27
2016,6,23,17,15,457.5,149.5,3.5,31.5,356.5,249.89,175.72
2016,6,23,17,30,645.0,87.0,3.3,31.0,360.0,206.87,133.61
2016,6,23,17,45,597.0,82.0,3.15,31.0,307.0,157.04,94.19
2016,6,23,18,0,549.0,77.0,3.0,31.0,254.0,112.63,62.45
2016,6,23,18,15,488.5,69.0,2.75,30.0,204.5,70.66,38.93
2016,6,23,18,30,428.0,61.0,2.5,29.0,155.0,43.72,31.25
2016,6,23,18,45,337.0,49.5,2.3,28.5,110.5,36.82,25.15
2016,6,23,19,0,246.0,38.0,2.1,28.0,66.0,29.05,18.0
2016,6,23,19,15,123.0,19.0,2.2,27.5,33.0,14.61,2.55
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.5,15.0,1.8,22.5,20.5,22.63,0.0
2016,6,24,6,0,137.0,30.0,2.0,23.0,41.0,60.73,31.8
2016,6,24,6,15,238.5,44.5,2.15,23.5,81.5,107.4,71.54
2016,6,24,6,30,340.0,59.0,2.3,24.0,122.0,164.8,118.08
2016,6,24,6,45,432.0,66.0,2.5,24.5,172.5,223.72,167.07
2016,6,24,7,0,524.0,73.0,2.7,25.0,223.0,291.4,223.03
2016,6,24,7,15,335.5,114.5,2.75,25.5,218.0,278.16,216.18
2016,6,24,7,30,147.0,156.0,2.8,26.0,213.0,236.95,184.37
2016,6,24,7,45,293.0,158.5,2.85,26.5,294.0,331.06,258.48
2016,6,24,8,0,439.0,161.0,2.9,27.0,375.0,440.75,342.49
2016,6,24,8,15,608.5,126.5,2.95,27.5,459.5,536.95,415.42
2016,6,24,8,30,778.0,92.0,3.0,28.0,544.0,642.28,493.26
2016,6,24,8,45,526.0,192.5,3.05,28.5,510.0,596.63,453.59
2016,6,24,9,0,274.0,293.0,3.1,29.0,476.0,522.54,393.11
2016,6,24,9,15,291.0,312.0,3.15,29.5,519.0,565.84,423.12
2016,6,24,9,30,308.0,331.0,3.2,30.0,562.0,609.38,452.21
2016,6,24,9,45,260.5,362.0,3.3,30.5,565.0,609.21,448.85
2016,6,24,10,0,213.0,393.0,3.4,31.0,568.0,598.07,438.18
2016,6,24,10,15,224.5,400.0,3.5,31.0,591.0,620.16,453.45
2016,6,24,10,30,236.0,407.0,3.6,31.0,614.0,648.92,472.99
2016,6,24,10,45,280.5,422.0,3.7,31.5,676.0,710.23,514.39
2016,6,24,11,0,325.0,437.0,3.8,32.0,738.0,771.72,555.04
2016,6,24,11,15,237.0,462.0,3.9,32.0,684.5,705.69,507.55
2016,6,24,11,30,149.0,487.0,4.0,32.0,631.0,643.43,462.5
2016,6,24,11,45,210.0,487.0,4.1,32.0,692.5,703.08,505.23
2016,6,24,12,0,271.0,487.0,4.2,32.0,754.0,766.76,549.48
2016,6,24,12,15,353.5,466.0,4.25,32.0,816.0,824.04,589.83
2016,6,24,12,30,436.0,445.0,4.3,32.0,878.0,881.45,629.77
2016,6,24,12,45,376.5,461.0,4.4,32.0,834.5,828.76,593.38
2016,6,24,13,0,317.0,477.0,4.5,32.0,791.0,778.36,558.69
2016,6,24,13,15,221.0,483.5,4.5,31.5,701.5,683.26,493.2
2016,6,24,13,30,125.0,490.0,4.5,31.0,612.0,593.43,429.95
2016,6,24,13,45,323.0,433.5,4.55,31.0,739.5,711.22,518.12
2016,6,24,14,0,521.0,377.0,4.6,31.0,867.0,817.19,594.94
2016,6,24,14,15,438.5,389.5,4.55,31.0,794.5,740.31,540.38
2016,6,24,14,30,356.0,402.0,4.5,31.0,722.0,668.3,489.4
2016,6,24,14,45,584.5,267.5,4.5,31.0,769.0,699.69,518.17
2016,6,24,15,0,813.0,133.0,4.5,31.0,816.0,713.87,532.92
2016,6,24,15,15,435.5,236.5,4.4,30.5,600.5,517.24,387.9
2016,6,24,15,30,58.0,340.0,4.3,30.0,385.0,356.57,264.68
2016,6,24,15,45,51.5,314.5,4.25,30.0,353.0,324.93,242.16
2016,6,24,16,0,45.0,289.0,4.2,30.0,321.0,294.03,219.65
2016,6,24,16,15,386.5,201.5,4.05,29.5,441.0,369.18,278.2
2016,6,24,16,30,728.0,114.0,3.9,29.0,561.0,417.96,311.84
2016,6,24,16,45,687.5,114.5,3.8,29.0,506.5,359.89,264.42
2016,6,24,17,0,647.0,115.0,3.7,29.0,452.0,307.94,221.35
2016,6,24,17,15,442.0,141.0,3.45,28.5,359.5,238.74,169.7
2016,6,24,17,30,237.0,167.0,3.2,28.0,267.0,193.72,139.58
2016,6,24,17,45,220.5,145.0,2.95,28.0,228.0,156.72,110.54
2016,6,24,18,0,204.0,123.0,2.7,28.0,189.0,121.78,84.17
2016,6,24,18,15,179.0,102.0,2.45,27.5,152.0,89.39,62.1
2016,6,24,18,30,154.0,81.0,2.2,27.0,115.0,63.57,48.28
2016,6,24,18,45,113.5,60.5,2.0,26.5,82.0,51.29,37.51
2016,6,24,19,0,73.0,40.0,1.8,26.0,49.0,34.74,22.84
2016,6,24,19,15,36.5,20.0,1.85,26.0,24.5,18.06,4.68
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,8.5,2.4,23.5,8.5,8.36,0.0
2016,6,25,6,0,0.0,17.0,2.5,24.0,17.0,16.4,5.64
2016,6,25,6,15,0.0,35.0,2.55,24.0,35.0,34.1,21.56
2016,6,25,6,30,0.0,53.0,2.6,24.0,53.0,52.03,36.72
2016,6,25,6,45,2.0,74.0,2.65,24.5,75.0,73.68,54.62
2016,6,25,7,0,4.0,95.0,2.7,25.0,97.0,95.47,72.33
2016,6,25,7,15,53.5,125.0,2.85,25.0,146.0,151.18,117.1
2016,6,25,7,30,103.0,155.0,3.0,25.0,195.0,213.94,167.14
2016,6,25,7,45,163.5,177.5,3.2,25.5,252.0,275.5,215.45
2016,6,25,8,0,224.0,200.0,3.4,26.0,309.0,342.76,267.43
2016,6,25,8,15,138.0,218.5,3.55,26.0,288.0,316.87,245.77
2016,6,25,8,30,52.0,237.0,3.7,26.0,267.0,276.87,212.82
2016,6,25,8,45,79.0,269.5,3.85,26.0,320.0,332.18,255.07
2016,6,25,9,0,106.0,302.0,4.0,26.0,373.0,389.44,297.98
2016,6,25,9,15,92.0,320.0,4.05,26.0,385.0,399.94,304.46
2016,6,25,9,30,78.0,338.0,4.1,26.0,397.0,409.16,310.08
2016,6,25,9,45,80.5,359.0,4.15,26.5,422.5,434.74,327.62
2016,6,25,10,0,83.0,380.0,4.2,27.0,448.0,460.15,344.8
2016,6,25,10,15,74.0,391.0,4.2,27.0,453.5,464.25,346.73
2016,6,25,10,30,65.0,402.0,4.2,27.0,459.0,467.67,348.27
2016,6,25,10,45,165.0,426.5,4.25,27.5,577.5,596.62,442.41
2016,6,25,11,0,265.0,451.0,4.3,28.0,696.0,727.36,534.12
2016,6,25,11,15,213.5,469.5,4.25,28.0,670.0,690.13,505.49
2016,6,25,11,30,162.0,488.0,4.2,28.0,644.0,657.46,480.69
2016,6,25,11,45,82.5,317.0,4.2,28.5,396.5,403.3,299.27
2016,6,25,12,0,3.0,146.0,4.2,29.0,149.0,145.1,105.72
2016,6,25,12,15,1.5,100.0,4.15,29.0,101.5,98.7,70.62
2016,6,25,12,30,0.0,54.0,4.1,29.0,54.0,52.44,35.04
2016,6,25,12,45,5.5,137.0,4.05,29.0,142.5,138.54,101.23
2016,6,25,13,0,11.0,220.0,4.0,29.0,231.0,224.45,165.87
2016,6,25,13,15,11.0,214.5,3.95,29.0,225.5,218.66,161.44
2016,6,25,13,30,11.0,209.0,3.9,29.0,220.0,212.86,157.18
2016,6,25,13,45,12.5,235.0,3.85,29.0,247.5,238.84,176.66
2016,6,25,14,0,14.0,261.0,3.8,29.0,275.0,264.55,195.79
2016,6,25,14,15,14.0,263.0,3.75,29.0,276.5,265.65,196.69
2016,6,25,14,30,14.0,265.0,3.7,29.0,278.0,266.66,197.62
2016,6,25,14,45,7.0,194.0,3.7,29.0,200.5,192.55,142.37
2016,6,25,15,0,0.0,123.0,3.7,29.0,123.0,118.97,86.61
2016,6,25,15,15,0.0,105.5,3.7,28.5,105.5,102.11,74.05
2016,6,25,15,30,0.0,88.0,3.7,28.0,88.0,85.24,61.28
2016,6,25,15,45,1.5,129.0,3.7,28.0,130.0,125.38,92.65
2016,6,25,16,0,3.0,170.0,3.7,28.0,172.0,164.74,123.22
2016,6,25,16,15,6.0,181.5,3.65,27.5,185.0,176.39,132.73
2016,6,25,16,30,9.0,193.0,3.6,27.0,198.0,187.33,141.79
2016,6,25,16,45,4.5,160.0,3.6,27.0,162.5,154.12,116.44
2016,6,25,17,0,0.0,127.0,3.6,27.0,127.0,121.49,91.34
2016,6,25,17,15,0.0,74.5,3.4,26.5,74.5,72.04,52.51
2016,6,25,17,30,0.0,22.0,3.2,26.0,22.0,21.23,11.68
2016,6,25,17,45,0.0,18.5,3.05,26.0,18.5,17.85,8.98
2016,6,25,18,0,0.0,15.0,2.9,26.0,15.0,14.47,6.23
2016,6,25,18,15,0.0,12.0,2.65,25.5,12.0,11.57,3.87
2016,6,25,18,30,0.0,9.0,2.4,25.0,9.0,8.67,1.81
2016,6,25,18,45,0.0,6.5,2.15,25.0,6.5,6.26,0.0
2016,6,25,19,0,0.0,4.0,1.9,25.0,4.0,3.85,0.0
2016,6,25,19,15,0.0,2.0,1.95,25.0,2.0,1.93,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.0,1.2,23.0,11.0,10.81,0.0
2016,6,26,6,0,0.0,22.0,1.3,23.0,22.0,21.33,8.93
2016,6,26,6,15,15.0,43.0,1.45,23.0,45.5,47.4,31.74
2016,6,26,6,30,30.0,64.0,1.6,23.0,69.0,74.02,53.89
2016,6,26,6,45,52.5,85.5,1.8,23.5,98.5,105.18,79.48
2016,6,26,7,0,75.0,107.0,2.0,24.0,128.0,138.67,106.83
2016,6,26,7,15,159.5,127.0,2.05,24.5,185.0,204.26,159.21
2016,6,26,7,30,244.0,147.0,2.1,25.0,242.0,279.7,218.69
2016,6,26,7,45,379.0,144.0,2.2,25.5,316.5,367.68,287.32
2016,6,26,8,0,514.0,141.0,2.3,26.0,391.0,463.47,360.48
2016,6,26,8,15,366.5,196.0,2.35,26.0,384.5,445.24,344.41
2016,6,26,8,30,219.0,251.0,2.4,26.0,378.0,412.47,316.87
2016,6,26,8,45,247.0,271.5,2.45,26.5,426.5,469.51,358.2
2016,6,26,9,0,275.0,292.0,2.5,27.0,475.0,522.02,395.05
2016,6,26,9,15,539.0,203.0,2.55,27.5,594.0,657.82,496.87
2016,6,26,9,30,803.0,114.0,2.6,28.0,713.0,804.79,597.83
2016,6,26,9,45,552.0,244.0,2.7,28.5,666.5,746.95,552.87
2016,6,26,10,0,301.0,374.0,2.8,29.0,620.0,664.48,487.49
2016,6,26,10,15,316.0,390.0,2.85,29.5,658.0,701.44,511.91
2016,6,26,10,30,331.0,406.0,2.9,30.0,696.0,737.83,534.86
2016,6,26,10,45,344.5,411.0,3.0,30.5,722.0,760.62,548.95
2016,6,26,11,0,358.0,416.0,3.1,31.0,748.0,782.45,562.42
2016,6,26,11,15,351.0,430.0,3.15,31.0,761.5,792.08,567.99
2016,6,26,11,30,344.0,444.0,3.2,31.0,775.0,800.01,572.56
2016,6,26,11,45,389.0,438.5,3.25,31.5,817.5,838.53,597.79
2016,6,26,12,0,434.0,433.0,3.3,32.0,860.0,879.28,623.86
2016,6,26,12,15,330.0,468.0,3.3,32.0,793.5,802.86,570.48
2016,6,26,12,30,226.0,503.0,3.3,32.0,727.0,725.8,516.6
2016,6,26,12,45,209.0,504.0,3.35,32.0,711.0,704.9,502.78
2016,6,26,13,0,192.0,505.0,3.4,32.0,695.0,683.54,488.28
2016,6,26,13,15,218.5,495.0,3.4,32.0,709.0,692.34,495.31
2016,6,26,13,30,245.0,485.0,3.4,32.0,723.0,699.44,501.02
2016,6,26,13,45,324.5,443.5,3.4,32.0,753.0,722.53,519.32
2016,6,26,14,0,404.0,402.0,3.4,32.0,783.0,739.76,533.42
2016,6,26,14,15,414.0,386.0,3.35,32.0,766.5,717.11,518.53
2016,6,26,14,30,424.0,370.0,3.3,32.0,750.0,692.73,502.58
2016,6,26,14,45,391.0,371.0,3.3,32.0,711.5,650.42,473.3
2016,6,26,15,0,358.0,372.0,3.3,32.0,673.0,609.03,444.45
2016,6,26,15,15,438.0,321.0,3.25,31.5,672.0,597.19,439.15
2016,6,26,15,30,518.0,270.0,3.2,31.0,671.0,578.98,428.54
2016,6,26,15,45,636.0,197.0,3.15,31.0,661.0,554.43,412.4
2016,6,26,16,0,754.0,124.0,3.1,31.0,651.0,519.83,387.62
2016,6,26,16,15,634.5,158.5,2.95,30.5,580.0,451.09,335.49
2016,6,26,16,30,515.0,193.0,2.8,30.0,509.0,395.52,292.89
2016,6,26,16,45,593.0,150.0,2.7,30.0,483.0,356.86,261.02
2016,6,26,17,0,671.0,107.0,2.6,30.0,457.0,309.46,220.46
2016,6,26,17,15,639.0,101.5,2.3,29.5,405.5,257.05,177.12
2016,6,26,17,30,607.0,96.0,2.0,29.0,354.0,207.88,136.46
2016,6,26,17,45,563.0,89.0,1.7,29.0,302.0,158.96,97.59
2016,6,26,18,0,519.0,82.0,1.4,29.0,250.0,115.04,65.8
2016,6,26,18,15,458.0,73.0,1.3,28.5,201.0,73.76,42.06
2016,6,26,18,30,397.0,64.0,1.2,28.0,152.0,46.43,33.68
2016,6,26,18,45,308.0,52.0,1.15,27.5,108.5,38.76,26.92
2016,6,26,19,0,219.0,40.0,1.1,27.0,65.0,30.65,19.44
2016,6,26,19,15,109.5,20.0,1.1,26.5,32.5,15.41,3.32
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.0,13.5,1.4,22.5,20.0,22.7,0.0
2016,6,27,6,0,168.0,27.0,1.6,23.0,40.0,61.74,30.17
2016,6,27,6,15,271.5,39.5,1.65,23.5,80.0,108.56,71.02
2016,6,27,6,30,375.0,52.0,1.7,24.0,120.0,167.28,118.72
2016,6,27,6,45,457.0,59.0,1.75,24.5,169.5,223.56,165.87
2016,6,27,7,0,539.0,66.0,1.8,25.0,219.0,288.38,219.55
2016,6,27,7,15,586.0,72.5,1.75,25.5,271.0,345.41,266.36
2016,6,27,7,30,633.0,79.0,1.7,26.0,323.0,406.61,314.81
2016,6,27,7,45,674.0,81.5,1.7,27.0,376.5,463.93,358.22
2016,6,27,8,0,715.0,84.0,1.7,28.0,430.0,523.21,401.42
2016,6,27,8,15,739.0,87.5,1.7,28.5,481.5,576.06,439.11
2016,6,27,8,30,763.0,91.0,1.7,29.0,533.0,629.42,475.95
2016,6,27,8,45,543.5,185.5,1.75,29.5,514.5,601.09,450.13
2016,6,27,9,0,324.0,280.0,1.8,30.0,496.0,546.86,405.85
2016,6,27,9,15,349.0,297.0,1.8,30.5,544.5,596.42,439.37
2016,6,27,9,30,374.0,314.0,1.8,31.0,593.0,646.66,471.91
2016,6,27,9,45,613.0,209.0,1.8,31.5,696.5,766.25,556.51
2016,6,27,10,0,852.0,104.0,1.8,32.0,800.0,880.57,628.03
2016,6,27,10,15,860.0,106.0,1.8,32.0,834.0,910.64,644.84
2016,6,27,10,30,868.0,108.0,1.8,32.0,868.0,938.1,660.78
2016,6,27,10,45,873.5,109.0,1.8,32.5,895.5,959.34,671.46
2016,6,27,11,0,879.0,110.0,1.8,33.0,923.0,977.59,680.35
2016,6,27,11,15,670.0,261.5,1.8,33.0,889.0,943.11,658.24
2016,6,27,11,30,461.0,413.0,1.8,33.0,855.0,889.91,617.39
2016,6,27,11,45,460.5,423.0,1.8,33.5,870.0,898.71,621.55
2016,6,27,12,0,460.0,433.0,1.8,34.0,885.0,905.41,623.84
2016,6,27,12,15,669.5,278.5,1.8,34.0,940.5,955.92,662.55
2016,6,27,12,30,879.0,124.0,1.8,34.0,996.0,994.34,685.59
2016,6,27,12,45,878.0,124.0,1.8,34.5,993.5,982.57,676.64
2016,6,27,13,0,877.0,124.0,1.8,35.0,991.0,967.81,666.52
2016,6,27,13,15,875.0,123.5,1.85,35.0,980.5,948.64,655.75
2016,6,27,13,30,873.0,123.0,1.9,35.0,970.0,926.56,643.21
2016,6,27,13,45,868.0,122.5,1.95,35.0,952.0,898.95,627.2
2016,6,27,14,0,863.0,122.0,2.0,35.0,934.0,868.78,609.5
2016,6,27,14,15,857.5,121.0,2.0,35.0,909.0,835.29,589.14
2016,6,27,14,30,852.0,120.0,2.0,35.0,884.0,799.58,567.23
2016,6,27,14,45,531.0,264.0,2.0,35.0,734.5,657.23,470.38
2016,6,27,15,0,210.0,408.0,2.0,35.0,585.0,536.86,382.49
2016,6,27,15,15,232.5,384.0,2.0,35.0,571.5,518.55,371.58
2016,6,27,15,30,255.0,360.0,2.0,35.0,558.0,495.73,356.69
2016,6,27,15,45,315.0,322.5,2.05,35.0,553.0,482.36,348.64
2016,6,27,16,0,375.0,285.0,2.1,35.0,548.0,462.97,335.59
2016,6,27,16,15,468.0,231.0,2.1,34.5,535.0,436.11,317.08
2016,6,27,16,30,561.0,177.0,2.1,34.0,522.0,401.62,291.37
2016,6,27,16,45,480.5,182.0,2.15,34.0,459.0,343.11,247.17
2016,6,27,17,0,400.0,187.0,2.2,34.0,396.0,292.67,208.97
2016,6,27,17,15,339.0,174.5,2.1,33.5,338.0,244.16,172.46
2016,6,27,17,30,278.0,162.0,2.0,33.0,280.0,198.88,138.84
2016,6,27,17,45,261.0,141.0,1.9,32.5,239.5,160.33,109.41
2016,6,27,18,0,244.0,120.0,1.8,32.0,199.0,123.87,82.66
2016,6,27,18,15,216.0,99.5,1.65,31.0,160.0,89.5,60.16
2016,6,27,18,30,188.0,79.0,1.5,30.0,121.0,62.14,46.46
2016,6,27,18,45,145.5,59.5,1.35,29.5,86.5,47.79,34.13
2016,6,27,19,0,103.0,40.0,1.2,29.0,52.0,32.85,21.02
2016,6,27,19,15,51.5,20.0,1.2,28.5,26.0,16.92,4.17
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.5,13.5,2.05,24.5,17.0,18.67,0.0
2016,6,28,6,0,97.0,27.0,2.4,25.0,34.0,47.3,22.26
2016,6,28,6,15,177.5,45.5,2.45,25.5,72.0,91.21,60.08
2016,6,28,6,30,258.0,64.0,2.5,26.0,110.0,146.28,104.45
2016,6,28,6,45,324.0,78.5,2.6,26.5,156.5,198.15,147.34
2016,6,28,7,0,390.0,93.0,2.7,27.0,203.0,257.09,195.68
2016,6,28,7,15,439.0,104.0,2.5,27.5,253.0,311.52,239.7
2016,6,28,7,30,488.0,115.0,2.3,28.0,303.0,370.58,285.98
2016,6,28,7,45,526.0,123.5,2.1,29.0,354.0,425.25,326.79
2016,6,28,8,0,564.0,132.0,1.9,30.0,405.0,485.63,369.99
2016,6,28,8,15,593.0,139.0,1.7,30.5,455.0,538.59,406.8
2016,6,28,8,30,622.0,146.0,1.5,31.0,505.0,592.8,442.95
2016,6,28,8,45,644.5,151.5,1.35,31.5,553.0,641.61,474.17
2016,6,28,9,0,667.0,157.0,1.2,32.0,601.0,690.51,504.2
2016,6,28,9,15,684.0,161.5,1.2,32.0,645.0,733.71,531.47
2016,6,28,9,30,701.0,166.0,1.2,32.0,689.0,776.02,557.32
2016,6,28,9,45,712.5,171.0,1.25,32.5,728.0,812.93,578.78
2016,6,28,10,0,724.0,176.0,1.3,33.0,767.0,848.13,598.98
2016,6,28,10,15,734.5,179.5,1.4,33.0,801.0,878.92,618.1
2016,6,28,10,30,745.0,183.0,1.5,33.0,835.0,904.26,633.85
2016,6,28,10,45,749.0,187.5,1.65,33.5,861.5,925.24,646.25
2016,6,28,11,0,753.0,192.0,1.8,34.0,888.0,943.51,656.99
2016,6,28,11,15,758.5,194.0,1.9,34.0,908.5,957.94,666.2
2016,6,28,11,30,764.0,196.0,2.0,34.0,929.0,969.54,673.77
2016,6,28,11,45,782.0,186.0,2.1,34.0,945.5,978.73,679.96
2016,6,28,12,0,800.0,176.0,2.2,34.0,962.0,985.0,684.47
2016,6,28,12,15,801.5,176.0,2.25,34.0,967.5,981.77,682.72
2016,6,28,12,30,803.0,176.0,2.3,34.0,973.0,975.52,679.29
2016,6,28,12,45,512.0,338.5,2.4,34.0,846.5,844.15,593.15
2016,6,28,13,0,221.0,501.0,2.5,34.0,720.0,707.8,496.62
2016,6,28,13,15,276.5,479.0,2.55,34.0,750.0,733.56,516.54
2016,6,28,13,30,332.0,457.0,2.6,34.0,780.0,754.16,531.91
2016,6,28,13,45,172.0,343.0,2.7,34.0,510.5,488.84,352.24
2016,6,28,14,0,12.0,229.0,2.8,34.0,241.0,232.01,167.19
2016,6,28,14,15,7.5,189.5,2.9,33.5,197.5,189.57,137.11
2016,6,28,14,30,3.0,150.0,3.0,33.0,154.0,147.51,106.3
2016,6,28,14,45,1.5,122.0,3.1,33.0,124.0,119.21,85.26
2016,6,28,15,0,0.0,94.0,3.2,33.0,94.0,91.06,64.11
2016,6,28,15,15,0.0,74.5,3.25,32.5,74.5,72.16,49.98
2016,6,28,15,30,0.0,55.0,3.3,32.0,55.0,53.24,35.65
2016,6,28,15,45,0.0,51.5,3.35,31.5,51.5,49.84,33.2
2016,6,28,16,0,0.0,48.0,3.4,31.0,48.0,46.43,30.72
2016,6,28,16,15,1.5,110.0,3.35,30.5,111.0,106.97,78.01
2016,6,28,16,30,3.0,172.0,3.3,30.0,174.0,165.43,123.4
2016,6,28,16,45,8.5,175.5,3.25,30.0,180.0,169.86,127.05
2016,6,28,17,0,14.0,179.0,3.2,30.0,186.0,173.3,129.96
2016,6,28,17,15,47.0,175.5,3.0,29.5,196.0,173.33,129.67
2016,6,28,17,30,80.0,172.0,2.8,29.0,206.0,172.11,127.86
2016,6,28,17,45,73.5,148.5,2.6,28.5,176.0,144.4,106.64
2016,6,28,18,0,67.0,125.0,2.4,28.0,146.0,117.66,86.31
2016,6,28,18,15,54.5,102.0,2.15,27.5,117.5,92.09,67.37
2016,6,28,18,30,42.0,79.0,1.9,27.0,89.0,69.35,53.14
2016,6,28,18,45,24.5,58.5,1.7,26.5,63.5,52.26,38.34
2016,6,28,19,0,7.0,38.0,1.5,26.0,38.0,35.63,23.6
2016,6,28,19,15,3.5,19.0,1.35,26.0,19.0,18.35,5.15
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,20.83,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,56.38,26.17
2016,6,29,6,15,243.0,40.0,2.3,24.0,76.0,102.37,66.85
2016,6,29,6,30,340.0,54.0,2.3,24.0,115.0,157.8,112.13
2016,6,29,6,45,182.0,77.0,2.35,24.5,111.0,145.16,108.82
2016,6,29,7,0,24.0,100.0,2.4,25.0,107.0,111.22,84.75
2016,6,29,7,15,305.0,94.5,2.4,25.5,210.0,241.87,188.25
2016,6,29,7,30,586.0,89.0,2.4,26.0,313.0,393.28,306.41
2016,6,29,7,45,624.0,94.0,2.4,26.5,366.0,449.42,349.62
2016,6,29,8,0,662.0,99.0,2.4,27.0,419.0,508.17,393.79
2016,6,29,8,15,688.5,104.0,2.4,27.5,470.0,561.84,432.79
2016,6,29,8,30,715.0,109.0,2.4,28.0,521.0,616.37,471.23
2016,6,29,8,45,735.0,113.0,2.4,28.5,570.0,664.21,503.42
2016,6,29,9,0,755.0,117.0,2.4,29.0,619.0,713.14,534.63
2016,6,29,9,15,547.5,219.0,2.45,29.0,596.5,680.89,507.8
2016,6,29,9,30,340.0,321.0,2.5,29.0,574.0,625.26,462.96
2016,6,29,9,45,575.5,224.5,2.55,29.5,681.5,749.16,553.62
2016,6,29,10,0,811.0,128.0,2.6,30.0,789.0,872.94,635.14
2016,6,29,10,15,820.5,130.0,2.65,30.0,823.5,898.68,650.17
2016,6,29,10,30,830.0,132.0,2.7,30.0,858.0,926.65,667.48
2016,6,29,10,45,836.5,134.0,2.75,30.5,886.0,949.13,679.86
2016,6,29,11,0,843.0,136.0,2.8,31.0,914.0,968.77,690.45
2016,6,29,11,15,847.5,137.0,2.85,31.0,935.0,982.44,698.71
2016,6,29,11,30,852.0,138.0,2.9,31.0,956.0,993.02,705.16
2016,6,29,11,45,861.0,134.5,2.95,31.5,971.0,1000.47,708.31
2016,6,29,12,0,870.0,131.0,3.0,32.0,986.0,1004.76,709.59
2016,6,29,12,15,871.0,131.0,3.0,32.0,991.0,1001.29,707.16
2016,6,29,12,30,872.0,131.0,3.0,32.0,996.0,994.64,702.9
2016,6,29,12,45,871.0,131.5,3.05,32.5,993.5,983.46,694.87
2016,6,29,13,0,870.0,132.0,3.1,33.0,991.0,969.31,685.09
2016,6,29,13,15,867.5,131.5,3.1,33.0,980.5,949.82,673.04
2016,6,29,13,30,865.0,131.0,3.1,33.0,970.0,927.46,659.24
2016,6,29,13,45,859.5,131.0,3.1,33.0,952.0,900.11,642.24
2016,6,29,14,0,854.0,131.0,3.1,33.0,934.0,870.23,623.6
2016,6,29,14,15,848.5,129.5,3.1,33.0,909.0,836.56,602.41
2016,6,29,14,30,843.0,128.0,3.1,33.0,884.0,800.69,579.65
2016,6,29,14,45,601.5,249.5,3.1,33.0,779.0,697.59,507.95
2016,6,29,15,0,360.0,371.0,3.1,33.0,674.0,610.28,442.72
2016,6,29,15,15,561.5,257.5,3.15,32.5,705.0,623.89,458.35
2016,6,29,15,30,763.0,144.0,3.2,32.0,736.0,620.72,460.53
2016,6,29,15,45,748.0,140.5,3.25,32.0,693.0,571.29,424.45
2016,6,29,16,0,733.0,137.0,3.3,32.0,650.0,521.87,387.67
2016,6,29,16,15,530.0,194.5,3.3,31.5,551.5,434.27,322.2
2016,6,29,16,30,327.0,252.0,3.3,31.0,453.0,369.44,273.72
2016,6,29,16,45,485.5,185.5,3.35,31.0,454.5,348.67,255.77
2016,6,29,17,0,644.0,119.0,3.4,31.0,456.0,312.44,223.06
2016,6,29,17,15,611.5,112.5,3.2,30.5,404.5,260.39,180.3
2016,6,29,17,30,579.0,106.0,3.0,30.0,353.0,211.68,140.29
2016,6,29,17,45,535.5,98.0,2.85,30.0,301.5,163.45,102.09
2016,6,29,18,0,492.0,90.0,2.7,30.0,250.0,120.21,70.75
2016,6,29,18,15,433.0,79.5,2.4,29.5,201.0,79.14,46.64
2016,6,29,18,30,374.0,69.0,2.1,29.0,152.0,50.28,36.76
2016,6,29,18,45,296.0,54.5,1.85,28.5,109.0,40.73,28.43
2016,6,29,19,0,218.0,40.0,1.6,28.0,66.0,30.63,19.33
2016,6,29,19,15,109.0,20.0,1.55,27.5,33.0,15.4,3.37
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,23.5,18.0,19.72,0.0
2016,6,30,6,0,127.0,26.0,1.4,24.0,36.0,53.0,24.03
2016,6,30,6,15,221.5,41.5,1.45,24.5,74.5,99.13,64.77
2016,6,30,6,30,316.0,57.0,1.5,25.0,113.0,154.19,109.19
2016,6,30,6,45,391.5,67.5,1.6,26.0,161.0,207.97,153.56
2016,6,30,7,0,467.0,78.0,1.7,27.0,209.0,271.83,205.46
2016,6,30,7,15,516.5,86.5,1.8,27.5,260.0,328.36,251.43
2016,6,30,7,30,566.0,95.0,1.9,28.0,311.0,389.37,299.59
2016,6,30,7,45,604.0,100.5,2.0,28.5,363.5,445.1,342.49
2016,6,30,8,0,642.0,106.0,2.1,29.0,416.0,503.46,386.06
2016,6,30,8,15,456.5,173.5,2.15,29.0,407.0,484.21,369.49
2016,6,30,8,30,271.0,241.0,2.2,29.0,398.0,443.1,335.95
2016,6,30,8,45,501.5,184.5,2.25,29.5,506.0,568.61,430.34
2016,6,30,9,0,732.0,128.0,2.3,30.0,614.0,706.77,528.33
2016,6,30,9,15,748.5,131.5,2.3,30.5,659.0,750.92,554.85
2016,6,30,9,30,765.0,135.0,2.3,31.0,704.0,793.99,580.89
2016,6,30,9,45,536.5,253.0,2.35,31.5,663.0,742.21,540.72
2016,6,30,10,0,308.0,371.0,2.4,32.0,622.0,667.48,482.23
2016,6,30,10,15,275.0,397.5,2.45,32.0,629.0,671.27,483.57
2016,6,30,10,30,242.0,424.0,2.5,32.0,636.0,672.3,482.53
2016,6,30,10,45,533.5,286.5,2.55,32.5,773.0,821.05,589.33
2016,6,30,11,0,825.0,149.0,2.6,33.0,910.0,969.82,685.02
2016,6,30,11,15,830.0,150.0,2.6,33.0,931.0,978.16,688.25
2016,6,30,11,30,835.0,151.0,2.6,33.0,952.0,989.06,694.44
2016,6,30,11,45,838.0,152.0,2.65,33.5,965.5,994.85,696.55
2016,6,30,12,0,841.0,153.0,2.7,34.0,979.0,997.48,696.82
2016,6,30,12,15,842.0,153.5,2.75,34.0,985.0,994.48,695.15
2016,6,30,12,30,843.0,154.0,2.8,34.0,991.0,988.41,691.72
2016,6,30,12,45,845.5,152.0,2.85,34.0,989.5,978.46,685.97
2016,6,30,13,0,848.0,150.0,2.9,34.0,988.0,965.6,678.49
2016,6,30,13,15,845.5,149.5,2.95,34.0,978.0,946.47,667.12
2016,6,30,13,30,843.0,149.0,3.0,34.0,968.0,924.55,654.03
2016,6,30,13,45,485.5,310.0,3.05,34.5,780.0,741.02,529.71
2016,6,30,14,0,128.0,471.0,3.1,35.0,592.0,566.17,401.76
2016,6,30,14,15,475.5,307.5,3.15,34.5,737.0,695.85,502.26
2016,6,30,14,30,823.0,144.0,3.2,34.0,882.0,800.62,578.73
2016,6,30,14,45,823.5,136.5,3.3,34.0,852.5,761.77,553.36
2016,6,30,15,0,824.0,129.0,3.4,34.0,823.0,721.32,527.58
2016,6,30,15,15,813.5,126.5,3.45,34.0,785.0,674.77,496.26
2016,6,30,15,30,803.0,124.0,3.5,34.0,747.0,627.86,463.12
2016,6,30,15,45,790.0,121.0,3.55,34.0,704.0,578.24,427.24
2016,6,30,16,0,777.0,118.0,3.6,34.0,661.0,528.35,390.18
2016,6,30,16,15,759.5,114.5,3.6,33.5,614.0,475.75,350.77
2016,6,30,16,30,742.0,111.0,3.6,33.0,567.0,423.81,310.61
2016,6,30,16,45,719.5,106.5,3.65,33.0,517.0,367.36,265.5
2016,6,30,17,0,697.0,102.0,3.7,33.0,467.0,314.96,222.4
2016,6,30,17,15,667.0,96.5,3.6,32.5,415.0,261.55,178.48
2016,6,30,17,30,637.0,91.0,3.5,32.0,363.0,211.14,136.9
2016,6,30,17,45,596.0,84.5,3.4,31.5,310.5,161.29,97.45
2016,6,30,18,0,555.0,78.0,3.3,31.0,258.0,116.08,64.74
2016,6,30,18,15,496.5,69.5,3.0,30.0,208.0,73.12,40.05
2016,6,30,18,30,438.0,61.0,2.7,29.0,158.0,43.58,31.14
2016,6,30,18,45,353.5,49.5,2.4,28.5,114.0,36.81,25.16
2016,6,30,19,0,269.0,38.0,2.1,28.0,70.0,29.01,18.01
2016,6,30,19,15,134.5,19.0,2.05,27.5,35.0,14.59,2.89
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.5,12.5,1.4,23.5,18.5,21.01,0.0
2016,7,1,6,0,161.0,25.0,1.6,24.0,37.0,57.13,24.85
2016,7,1,6,15,263.0,39.0,1.6,24.5,77.0,105.21,67.96
2016,7,1,6,30,365.0,53.0,1.6,25.0,117.0,164.04,115.53
2016,7,1,6,45,438.5,62.5,1.65,26.0,166.0,219.4,161.53
2016,7,1,7,0,512.0,72.0,1.7,27.0,215.0,282.45,213.07
2016,7,1,7,15,561.5,79.5,1.75,27.5,267.5,340.22,260.13
2016,7,1,7,30,611.0,87.0,1.8,28.0,320.0,402.45,309.18
2016,7,1,7,45,647.5,92.5,1.9,28.5,373.5,459.58,353.1
2016,7,1,8,0,684.0,98.0,2.0,29.0,427.0,519.15,397.45
2016,7,1,8,15,710.5,103.0,2.05,29.5,479.0,573.89,436.76
2016,7,1,8,30,737.0,108.0,2.1,30.0,531.0,628.07,474.54
2016,7,1,8,45,757.5,111.5,2.15,30.5,580.5,678.14,507.81
2016,7,1,9,0,778.0,115.0,2.2,31.0,630.0,727.88,539.25
2016,7,1,9,15,793.0,118.0,2.2,31.0,675.5,772.04,567.17
2016,7,1,9,30,808.0,121.0,2.2,31.0,721.0,814.9,593.91
2016,7,1,9,45,821.0,122.5,2.25,31.5,762.0,852.86,616.29
2016,7,1,10,0,834.0,124.0,2.3,32.0,803.0,884.37,634.29
