Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,10,15,842.5,126.0,2.35,32.5,837.5,914.52,651.34
2016,7,1,10,30,851.0,128.0,2.4,33.0,872.0,942.13,666.68
2016,7,1,10,45,858.5,128.5,2.45,33.5,900.5,964.54,678.7
2016,7,1,11,0,866.0,129.0,2.5,34.0,929.0,984.08,688.97
2016,7,1,11,15,870.5,130.5,2.55,34.0,949.5,998.66,697.63
2016,7,1,11,30,875.0,132.0,2.6,34.0,970.0,1010.04,704.45
2016,7,1,11,45,871.5,136.5,2.65,34.5,981.5,1013.15,704.83
2016,7,1,12,0,868.0,141.0,2.7,35.0,993.0,1012.88,703.32
2016,7,1,12,15,868.5,141.5,2.75,35.0,998.5,1009.41,701.41
2016,7,1,12,30,869.0,142.0,2.8,35.0,1004.0,1002.77,697.66
2016,7,1,12,45,549.0,321.0,2.9,35.0,865.0,863.71,607.55
2016,7,1,13,0,229.0,500.0,3.0,35.0,726.0,714.96,501.73
2016,7,1,13,15,236.5,493.0,3.05,35.0,724.0,708.15,498.78
2016,7,1,13,30,244.0,486.0,3.1,35.0,722.0,700.29,494.25
2016,7,1,13,45,549.5,311.5,3.2,35.5,832.0,800.21,569.54
2016,7,1,14,0,855.0,137.0,3.3,36.0,942.0,877.48,622.51
2016,7,1,14,15,849.0,136.0,3.35,35.5,916.5,843.83,602.3
2016,7,1,14,30,843.0,135.0,3.4,35.0,891.0,808.01,581.19
2016,7,1,14,45,835.0,133.0,3.5,35.0,859.0,767.71,555.88
2016,7,1,15,0,827.0,131.0,3.6,35.0,827.0,725.73,529.13
2016,7,1,15,15,816.0,128.5,3.65,35.0,789.0,678.76,497.56
2016,7,1,15,30,805.0,126.0,3.7,35.0,751.0,631.4,464.2
2016,7,1,15,45,790.5,123.5,3.75,35.0,707.5,581.26,428.01
2016,7,1,16,0,776.0,121.0,3.8,35.0,664.0,530.97,390.77
2016,7,1,16,15,757.5,117.0,3.8,34.5,616.0,477.44,350.85
2016,7,1,16,30,739.0,113.0,3.8,34.0,568.0,424.68,310.25
2016,7,1,16,45,714.0,109.5,3.85,33.5,517.0,368.25,265.87
2016,7,1,17,0,689.0,106.0,3.9,33.0,466.0,316.18,223.6
2016,7,1,17,15,657.5,100.5,3.75,32.5,414.0,262.76,179.73
2016,7,1,17,30,626.0,95.0,3.6,32.0,362.0,212.51,138.38
2016,7,1,17,45,582.0,88.0,3.5,32.0,309.5,162.34,98.64
2016,7,1,18,0,538.0,81.0,3.4,32.0,257.0,117.16,65.96
2016,7,1,18,15,478.5,72.5,3.15,31.0,206.5,75.11,41.87
2016,7,1,18,30,419.0,64.0,2.9,30.0,156.0,46.31,33.28
2016,7,1,18,45,332.0,51.5,2.65,29.5,112.0,38.35,26.32
2016,7,1,19,0,245.0,39.0,2.4,29.0,68.0,29.82,18.57
2016,7,1,19,15,122.5,19.5,2.45,28.5,34.0,15.0,3.07
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,15.5,16.76,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,31.0,41.5,17.55
2016,7,2,6,15,152.5,46.0,3.1,24.5,69.0,85.93,56.7
2016,7,2,6,30,240.0,65.0,3.3,25.0,107.0,141.54,101.38
2016,7,2,6,45,322.0,77.0,3.5,25.5,154.5,194.74,145.22
2016,7,2,7,0,404.0,89.0,3.7,26.0,202.0,256.82,196.36
2016,7,2,7,15,457.5,99.0,3.75,26.5,253.0,312.78,242.39
2016,7,2,7,30,511.0,109.0,3.8,27.0,304.0,373.86,291.35
2016,7,2,7,45,560.5,113.5,3.9,28.0,357.5,434.41,338.11
2016,7,2,8,0,610.0,118.0,4.0,29.0,411.0,496.49,384.66
2016,7,2,8,15,639.0,123.5,4.05,29.5,462.0,549.99,424.08
2016,7,2,8,30,668.0,129.0,4.1,30.0,513.0,604.67,463.33
2016,7,2,8,45,697.0,131.0,4.15,30.5,563.0,656.44,499.6
2016,7,2,9,0,726.0,133.0,4.2,31.0,613.0,708.72,534.63
2016,7,2,9,15,742.5,136.5,4.25,31.5,658.0,750.72,561.27
2016,7,2,9,30,759.0,140.0,4.3,32.0,703.0,793.66,588.23
2016,7,2,9,45,776.5,140.0,4.35,32.5,744.5,832.46,612.02
2016,7,2,10,0,794.0,140.0,4.4,33.0,786.0,869.74,634.53
2016,7,2,10,15,803.5,142.5,4.4,33.0,820.5,900.48,653.62
2016,7,2,10,30,813.0,145.0,4.4,33.0,855.0,928.84,671.09
2016,7,2,10,45,824.0,144.0,4.45,33.5,884.0,947.01,680.76
2016,7,2,11,0,835.0,143.0,4.5,34.0,913.0,967.91,692.26
2016,7,2,11,15,839.5,144.5,4.5,34.0,934.0,982.09,700.61
2016,7,2,11,30,844.0,146.0,4.5,34.0,955.0,993.18,707.09
2016,7,2,11,45,847.5,146.5,4.55,34.5,968.5,999.14,709.19
2016,7,2,12,0,851.0,147.0,4.6,35.0,982.0,1001.9,709.39
2016,7,2,12,15,852.0,147.0,4.6,35.0,987.5,998.5,706.97
2016,7,2,12,30,853.0,147.0,4.6,35.0,993.0,991.99,702.73
2016,7,2,12,45,853.0,146.5,4.65,35.5,991.0,981.03,694.55
2016,7,2,13,0,853.0,146.0,4.7,36.0,989.0,967.15,684.64
2016,7,2,13,15,850.5,145.5,4.7,36.0,979.0,947.99,672.62
2016,7,2,13,30,848.0,145.0,4.7,36.0,969.0,926.02,658.84
2016,7,2,13,45,844.0,144.0,4.75,36.0,951.5,899.49,642.34
2016,7,2,14,0,840.0,143.0,4.8,36.0,934.0,870.42,624.18
2016,7,2,14,15,834.0,141.5,4.8,36.0,908.5,836.77,602.72
2016,7,2,14,30,828.0,140.0,4.8,36.0,883.0,800.99,579.74
2016,7,2,14,45,818.5,139.0,4.85,36.0,851.0,761.09,554.08
2016,7,2,15,0,809.0,138.0,4.9,36.0,819.0,719.12,526.75
2016,7,2,15,15,798.0,135.5,4.9,35.5,781.0,673.44,496.26
2016,7,2,15,30,787.0,133.0,4.9,35.0,743.0,626.86,463.87
2016,7,2,15,45,769.5,131.0,4.9,35.0,699.5,576.22,426.77
2016,7,2,16,0,752.0,129.0,4.9,35.0,656.0,525.77,388.94
2016,7,2,16,15,733.0,125.5,4.85,34.5,608.5,473.65,349.62
2016,7,2,16,30,714.0,122.0,4.8,34.0,561.0,419.78,307.95
2016,7,2,16,45,445.0,173.5,4.75,34.0,439.0,323.28,235.5
2016,7,2,17,0,176.0,225.0,4.7,34.0,317.0,259.37,189.84
2016,7,2,17,15,381.5,164.5,4.5,33.5,335.5,244.49,172.85
2016,7,2,17,30,587.0,104.0,4.3,33.0,354.0,212.28,139.19
2016,7,2,17,45,538.5,97.0,4.15,32.5,302.0,163.58,101.24
2016,7,2,18,0,490.0,90.0,4.0,32.0,250.0,120.46,70.48
2016,7,2,18,15,426.5,80.0,3.75,31.5,200.5,79.6,46.68
2016,7,2,18,30,363.0,70.0,3.5,31.0,151.0,51.06,37.08
2016,7,2,18,45,272.0,56.5,3.3,30.5,107.5,42.33,29.48
2016,7,2,19,0,181.0,43.0,3.1,30.0,64.0,33.11,21.11
2016,7,2,19,15,90.5,21.5,3.15,29.5,32.0,18.14,4.8
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,28.5,13.0,4.75,24.5,15.0,15.81,0.0
2016,7,3,6,0,57.0,26.0,4.9,25.0,30.0,37.27,14.51
2016,7,3,6,15,138.5,45.0,5.1,25.0,66.0,81.66,53.66
2016,7,3,6,30,220.0,64.0,5.3,25.0,102.0,131.61,94.13
2016,7,3,6,45,318.0,71.0,5.5,25.5,147.5,186.64,139.24
2016,7,3,7,0,416.0,78.0,5.7,26.0,193.0,249.11,190.98
2016,7,3,7,15,270.0,115.0,5.75,26.5,196.0,242.97,189.22
2016,7,3,7,30,124.0,152.0,5.8,27.0,199.0,220.67,171.91
2016,7,3,7,45,150.0,176.0,5.9,28.0,242.0,265.93,207.06
2016,7,3,8,0,176.0,200.0,6.0,29.0,285.0,313.5,243.17
2016,7,3,8,15,98.5,203.5,6.0,29.5,252.5,275.22,211.63
2016,7,3,8,30,21.0,207.0,6.0,30.0,220.0,218.93,165.8
2016,7,3,8,45,68.5,253.5,6.05,30.5,298.5,307.55,233.56
2016,7,3,9,0,116.0,300.0,6.1,31.0,377.0,401.47,303.53
2016,7,3,9,15,162.0,323.5,6.05,31.5,439.0,466.72,351.09
2016,7,3,9,30,208.0,347.0,6.0,32.0,501.0,534.74,399.79
2016,7,3,9,45,193.5,370.0,5.95,32.5,520.0,551.9,409.61
2016,7,3,10,0,179.0,393.0,5.9,33.0,539.0,567.44,418.29
2016,7,3,10,15,298.0,376.0,5.8,33.0,631.0,670.12,493.21
2016,7,3,10,30,417.0,359.0,5.7,33.0,723.0,776.59,568.64
2016,7,3,10,45,356.0,400.0,5.65,33.5,718.0,760.47,553.01
2016,7,3,11,0,295.0,441.0,5.6,34.0,713.0,746.86,539.55
2016,7,3,11,15,358.0,426.5,5.5,34.0,764.0,795.88,573.91
2016,7,3,11,30,421.0,412.0,5.4,34.0,815.0,849.6,610.56
2016,7,3,11,45,621.5,285.5,5.35,34.5,890.5,922.86,664.26
2016,7,3,12,0,822.0,159.0,5.3,35.0,966.0,990.6,707.29
2016,7,3,12,15,823.0,159.5,5.2,35.0,971.5,987.59,704.03
2016,7,3,12,30,824.0,160.0,5.1,35.0,977.0,981.48,699.28
2016,7,3,12,45,822.5,160.0,5.05,35.5,974.0,969.4,689.69
2016,7,3,13,0,821.0,160.0,5.0,36.0,971.0,954.46,678.41
2016,7,3,13,15,818.5,159.5,4.9,36.0,961.0,935.25,665.6
2016,7,3,13,30,816.0,159.0,4.8,36.0,951.0,913.33,651.12
2016,7,3,13,45,813.5,156.5,4.75,36.0,934.0,886.85,634.14
2016,7,3,14,0,811.0,154.0,4.7,36.0,917.0,857.87,615.56
2016,7,3,14,15,804.5,152.5,4.6,36.0,892.0,824.09,593.59
2016,7,3,14,30,798.0,151.0,4.5,36.0,867.0,788.33,570.25
2016,7,3,14,45,791.5,147.5,4.45,36.0,836.0,748.84,544.46
2016,7,3,15,0,785.0,144.0,4.4,36.0,805.0,707.73,517.4
2016,7,3,15,15,773.5,141.5,4.4,36.0,768.0,662.71,486.12
2016,7,3,15,30,762.0,139.0,4.4,36.0,731.0,616.88,453.49
2016,7,3,15,45,750.5,134.0,4.4,36.0,689.0,568.13,418.13
2016,7,3,16,0,739.0,129.0,4.4,36.0,647.0,519.05,381.67
2016,7,3,16,15,720.5,125.5,4.4,35.5,600.5,465.51,341.77
2016,7,3,16,30,702.0,122.0,4.4,35.0,554.0,414.81,302.72
2016,7,3,16,45,682.0,115.5,4.45,35.0,505.0,361.9,260.48
2016,7,3,17,0,662.0,109.0,4.5,35.0,456.0,310.47,218.45
2016,7,3,17,15,630.0,103.5,4.4,34.5,404.5,258.36,175.99
2016,7,3,17,30,598.0,98.0,4.3,34.0,353.0,209.49,136.11
2016,7,3,17,45,559.5,89.5,4.25,33.5,302.0,160.39,97.53
2016,7,3,18,0,521.0,81.0,4.2,33.0,251.0,115.66,65.21
2016,7,3,18,15,460.0,72.5,4.1,32.5,201.5,74.44,41.52
2016,7,3,18,30,399.0,64.0,4.0,32.0,152.0,46.41,33.06
2016,7,3,18,45,313.0,51.5,3.95,31.5,109.0,38.35,26.06
2016,7,3,19,0,227.0,39.0,3.9,31.0,66.0,29.83,18.36
2016,7,3,19,15,113.5,19.5,4.0,30.5,33.0,15.0,2.9
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,25.0,7.5,7.37,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,14.47,2.54
2016,7,4,6,15,1.0,35.5,4.45,25.0,36.0,35.13,21.95
2016,7,4,6,30,2.0,56.0,4.6,25.0,57.0,56.07,39.61
2016,7,4,6,45,21.0,78.0,4.75,25.5,84.0,86.61,64.43
2016,7,4,7,0,40.0,100.0,4.9,26.0,111.0,117.49,89.5
2016,7,4,7,15,142.0,121.5,5.0,26.0,173.5,189.89,147.64
2016,7,4,7,30,244.0,143.0,5.1,26.0,236.0,274.08,215.15
2016,7,4,7,45,215.5,171.0,5.2,26.5,262.5,300.84,235.81
2016,7,4,8,0,187.0,199.0,5.3,27.0,289.0,318.83,248.92
2016,7,4,8,15,246.0,216.0,5.35,27.5,348.5,388.31,302.27
2016,7,4,8,30,305.0,233.0,5.4,28.0,408.0,457.28,354.2
2016,7,4,8,45,353.0,245.0,5.5,28.5,465.0,517.38,398.55
2016,7,4,9,0,401.0,257.0,5.6,29.0,522.0,587.03,448.98
2016,7,4,9,15,386.0,283.0,5.6,29.5,553.5,610.55,463.61
2016,7,4,9,30,371.0,309.0,5.6,30.0,585.0,638.19,480.94
2016,7,4,9,45,570.5,229.5,5.65,30.5,680.0,749.16,563.7
2016,7,4,10,0,770.0,150.0,5.7,31.0,775.0,858.32,639.22
2016,7,4,10,15,780.5,152.5,5.65,31.5,809.5,889.45,657.27
2016,7,4,10,30,791.0,155.0,5.6,32.0,844.0,918.3,673.97
2016,7,4,10,45,804.5,152.5,5.55,32.5,874.0,942.39,687.35
2016,7,4,11,0,818.0,150.0,5.5,33.0,904.0,963.95,698.99
2016,7,4,11,15,823.5,151.5,5.45,33.5,925.5,973.32,702.58
2016,7,4,11,30,829.0,153.0,5.4,34.0,947.0,985.32,708.02
2016,7,4,11,45,822.5,161.5,5.35,34.5,958.5,995.14,712.06
2016,7,4,12,0,816.0,170.0,5.3,35.0,970.0,995.87,710.29
2016,7,4,12,15,818.0,170.5,5.2,35.5,976.5,993.84,706.55
2016,7,4,12,30,820.0,171.0,5.1,36.0,983.0,988.71,700.94
2016,7,4,12,45,570.0,323.0,5.1,36.5,887.0,886.92,630.41
2016,7,4,13,0,320.0,475.0,5.1,37.0,791.0,781.14,551.41
2016,7,4,13,15,577.0,315.5,5.05,37.0,878.5,860.7,613.17
2016,7,4,13,30,834.0,156.0,5.0,37.0,966.0,924.07,657.07
2016,7,4,13,45,837.5,150.0,5.0,37.5,950.5,899.94,640.05
2016,7,4,14,0,841.0,144.0,5.0,38.0,935.0,872.89,621.7
2016,7,4,14,15,655.5,253.5,5.0,38.0,860.0,796.06,570.27
2016,7,4,14,30,470.0,363.0,5.0,38.0,785.0,725.33,517.98
2016,7,4,14,45,384.0,377.0,5.0,38.0,714.0,652.57,467.49
2016,7,4,15,0,298.0,391.0,5.0,38.0,643.0,584.78,419.75
2016,7,4,15,15,408.5,331.0,4.95,37.5,659.0,588.33,425.86
2016,7,4,15,30,519.0,271.0,4.9,37.0,675.0,582.91,424.73
2016,7,4,15,45,467.5,271.5,4.9,37.0,619.0,525.88,383.57
2016,7,4,16,0,416.0,272.0,4.9,37.0,563.0,472.86,344.93
2016,7,4,16,15,562.5,199.0,4.8,36.5,562.5,455.52,332.97
2016,7,4,16,30,709.0,126.0,4.7,36.0,562.0,421.73,306.76
2016,7,4,16,45,686.5,120.0,4.65,36.0,512.0,367.88,263.84
2016,7,4,17,0,664.0,114.0,4.6,36.0,462.0,315.78,221.46
2016,7,4,17,15,574.5,119.5,4.4,35.0,397.0,257.68,176.56
2016,7,4,17,30,485.0,125.0,4.2,34.0,332.0,209.4,139.9
2016,7,4,17,45,445.0,114.0,4.05,33.5,283.5,163.94,104.83
2016,7,4,18,0,405.0,103.0,3.9,33.0,235.0,122.98,75.47
2016,7,4,18,15,354.0,89.0,3.7,32.0,188.5,83.64,51.64
2016,7,4,18,30,303.0,75.0,3.5,31.0,142.0,54.98,40.34
2016,7,4,18,45,227.0,59.0,3.35,30.5,101.5,44.35,31.14
2016,7,4,19,0,151.0,43.0,3.2,30.0,61.0,35.17,22.75
2016,7,4,19,15,75.5,21.5,3.3,29.5,30.5,18.13,4.64
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,35.5,12.5,4.15,24.5,15.0,15.98,0.0
2016,7,5,6,0,71.0,25.0,4.2,25.0,30.0,39.73,13.93
2016,7,5,6,15,160.5,43.0,4.35,25.0,66.5,83.9,54.42
2016,7,5,6,30,250.0,61.0,4.5,25.0,103.0,139.3,99.18
2016,7,5,6,45,353.5,66.5,4.65,25.5,150.5,192.74,143.09
2016,7,5,7,0,457.0,72.0,4.8,26.0,198.0,259.61,198.34
2016,7,5,7,15,511.0,83.5,4.9,26.5,253.0,320.57,248.98
2016,7,5,7,30,565.0,95.0,5.0,27.0,308.0,386.59,302.43
2016,7,5,7,45,620.0,96.0,5.1,27.5,363.0,446.61,350.2
2016,7,5,8,0,675.0,97.0,5.2,28.0,418.0,510.86,400.02
2016,7,5,8,15,602.0,133.5,5.25,28.5,445.0,535.87,417.28
2016,7,5,8,30,529.0,170.0,5.3,29.0,472.0,549.23,425.05
2016,7,5,8,45,658.5,137.0,5.35,29.5,547.5,633.94,488.7
2016,7,5,9,0,788.0,104.0,5.4,30.0,623.0,722.21,551.0
2016,7,5,9,15,664.0,174.0,5.4,30.5,633.0,728.94,552.4
2016,7,5,9,30,540.0,244.0,5.4,31.0,643.0,718.45,539.43
2016,7,5,9,45,695.0,176.0,5.4,31.5,720.0,801.6,598.72
2016,7,5,10,0,850.0,108.0,5.4,32.0,797.0,881.15,650.43
2016,7,5,10,15,858.0,109.5,5.4,32.5,831.5,910.99,667.64
2016,7,5,10,30,866.0,111.0,5.4,33.0,866.0,938.24,683.25
2016,7,5,10,45,874.5,110.5,5.4,33.5,894.5,961.13,695.9
2016,7,5,11,0,883.0,110.0,5.4,34.0,923.0,981.15,706.65
2016,7,5,11,15,887.0,111.0,5.35,34.0,944.0,995.23,714.7
2016,7,5,11,30,891.0,112.0,5.3,34.0,965.0,1006.07,720.73
2016,7,5,11,45,886.0,118.0,5.3,34.5,976.5,1009.61,720.98
2016,7,5,12,0,881.0,124.0,5.3,35.0,988.0,1009.68,719.15
2016,7,5,12,15,882.0,124.0,5.25,35.0,993.5,1006.46,716.48
2016,7,5,12,30,883.0,124.0,5.2,35.0,999.0,1000.0,711.86
2016,7,5,12,45,651.0,280.0,5.2,35.5,924.5,923.49,660.14
2016,7,5,13,0,419.0,436.0,5.2,36.0,850.0,840.3,596.23
2016,7,5,13,15,448.5,427.5,5.2,36.0,866.5,848.9,603.17
2016,7,5,13,30,478.0,419.0,5.2,36.0,883.0,854.86,607.92
2016,7,5,13,45,454.5,408.5,5.2,36.5,843.5,808.37,575.84
2016,7,5,14,0,431.0,398.0,5.2,37.0,804.0,761.78,543.78
2016,7,5,14,15,646.5,257.5,5.15,37.0,847.0,792.6,571.44
2016,7,5,14,30,862.0,117.0,5.1,37.0,890.0,807.79,583.59
2016,7,5,14,45,850.0,118.0,5.1,37.0,857.5,766.6,556.57
2016,7,5,15,0,838.0,119.0,5.1,37.0,825.0,723.97,528.64
2016,7,5,15,15,828.0,116.5,5.1,36.5,787.5,678.27,498.95
2016,7,5,15,30,818.0,114.0,5.1,36.0,750.0,631.44,466.41
2016,7,5,15,45,806.0,111.0,5.1,36.0,707.0,580.07,428.88
2016,7,5,16,0,794.0,108.0,5.1,36.0,664.0,529.89,391.23
2016,7,5,16,15,777.0,105.0,5.1,35.5,617.0,477.07,351.41
2016,7,5,16,30,760.0,102.0,5.1,35.0,570.0,424.81,310.78
2016,7,5,16,45,738.0,98.0,5.1,35.0,519.5,370.53,266.95
2016,7,5,17,0,716.0,94.0,5.1,35.0,469.0,317.86,223.44
2016,7,5,17,15,686.0,89.5,5.0,34.5,417.0,261.62,177.29
2016,7,5,17,30,656.0,85.0,4.9,34.0,365.0,210.87,135.37
2016,7,5,17,45,613.5,79.5,4.8,33.5,312.0,160.43,95.49
2016,7,5,18,0,571.0,74.0,4.7,33.0,259.0,114.77,62.56
2016,7,5,18,15,511.0,66.5,4.55,32.5,208.5,71.53,37.87
2016,7,5,18,30,451.0,59.0,4.4,32.0,158.0,41.84,29.26
2016,7,5,18,45,357.0,48.5,4.3,31.5,113.5,35.93,24.06
2016,7,5,19,0,263.0,38.0,4.2,31.0,69.0,29.04,17.71
2016,7,5,19,15,131.5,19.0,4.25,30.5,34.5,14.61,2.5
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.5,12.0,4.7,24.5,14.5,15.25,0.0
2016,7,6,6,0,67.0,24.0,4.8,25.0,29.0,37.81,12.06
2016,7,6,6,15,159.5,42.0,4.9,25.0,66.0,82.44,53.2
2016,7,6,6,30,252.0,60.0,5.0,25.0,103.0,138.54,98.48
2016,7,6,6,45,345.5,70.0,5.15,25.5,151.0,193.66,143.98
2016,7,6,7,0,439.0,80.0,5.3,26.0,199.0,258.97,198.13
2016,7,6,7,15,492.0,88.5,5.4,26.5,250.0,317.13,246.62
2016,7,6,7,30,545.0,97.0,5.5,27.0,301.0,378.51,296.64
2016,7,6,7,45,391.0,145.0,5.6,27.5,303.0,372.53,292.02
2016,7,6,8,0,237.0,193.0,5.7,28.0,305.0,347.03,270.47
2016,7,6,8,15,469.0,152.5,5.75,28.5,408.5,468.17,366.11
2016,7,6,8,30,701.0,112.0,5.8,29.0,512.0,607.21,472.67
2016,7,6,8,45,726.5,114.0,5.9,30.0,562.0,656.37,506.65
2016,7,6,9,0,752.0,116.0,6.0,31.0,612.0,707.26,540.0
2016,7,6,9,15,768.0,119.5,6.0,31.5,657.0,751.98,569.12
2016,7,6,9,30,784.0,123.0,6.0,32.0,702.0,795.55,597.01
2016,7,6,9,45,799.5,123.5,6.05,32.5,743.0,834.07,621.23
2016,7,6,10,0,815.0,124.0,6.1,33.0,784.0,866.33,640.94
2016,7,6,10,15,824.0,126.0,6.05,33.0,819.0,896.68,660.12
2016,7,6,10,30,833.0,128.0,6.0,33.0,854.0,924.59,677.57
2016,7,6,10,45,842.0,128.5,6.0,33.5,883.0,948.33,691.03
2016,7,6,11,0,851.0,129.0,6.0,34.0,912.0,969.32,702.61
2016,7,6,11,15,856.0,130.0,5.95,34.0,933.5,983.93,711.19
2016,7,6,11,30,861.0,131.0,5.9,34.0,955.0,995.43,717.81
2016,7,6,11,45,867.5,129.5,5.9,34.5,969.5,1002.73,720.57
2016,7,6,12,0,874.0,128.0,5.9,35.0,984.0,1006.8,721.33
2016,7,6,12,15,875.0,128.0,5.85,35.0,990.5,1003.6,718.68
2016,7,6,12,30,876.0,128.0,5.8,35.0,997.0,997.2,714.09
2016,7,6,12,45,878.0,126.5,5.8,35.5,995.5,987.19,706.09
2016,7,6,13,0,880.0,125.0,5.8,36.0,994.0,974.09,696.22
2016,7,6,13,15,878.0,125.0,5.75,36.0,984.5,955.56,684.08
2016,7,6,13,30,876.0,125.0,5.7,36.0,975.0,934.08,670.11
2016,7,6,13,45,873.0,123.5,5.7,36.5,957.5,907.39,651.65
2016,7,6,14,0,870.0,122.0,5.7,37.0,940.0,878.0,631.47
2016,7,6,14,15,864.5,121.0,5.7,37.0,915.5,844.4,609.83
2016,7,6,14,30,859.0,120.0,5.7,37.0,891.0,808.52,586.57
2016,7,6,14,45,844.5,122.5,5.7,37.0,857.5,766.91,559.27
2016,7,6,15,0,830.0,125.0,5.7,37.0,824.0,724.05,530.92
2016,7,6,15,15,819.5,123.0,5.7,37.0,786.5,678.76,499.99
2016,7,6,15,30,809.0,121.0,5.7,37.0,749.0,630.92,465.62
2016,7,6,15,45,791.0,120.0,5.7,37.0,705.0,579.86,428.13
2016,7,6,16,0,773.0,119.0,5.7,37.0,661.0,528.97,389.9
2016,7,6,16,15,755.0,115.5,5.7,36.5,613.5,476.2,350.17
2016,7,6,16,30,737.0,112.0,5.7,36.0,566.0,424.14,309.78
2016,7,6,16,45,706.5,110.5,5.75,35.5,514.5,367.4,265.0
2016,7,6,17,0,676.0,109.0,5.8,35.0,463.0,315.56,222.9
2016,7,6,17,15,643.5,103.5,5.7,34.5,410.5,262.44,179.32
2016,7,6,17,30,611.0,98.0,5.6,34.0,358.0,212.6,138.42
2016,7,6,17,45,558.0,93.0,5.55,33.5,305.0,163.46,100.16
2016,7,6,18,0,505.0,88.0,5.5,33.0,252.0,120.41,69.63
2016,7,6,18,15,440.5,78.5,5.3,32.0,202.0,79.13,45.86
2016,7,6,18,30,376.0,69.0,5.1,31.0,152.0,50.32,36.47
2016,7,6,18,45,279.0,56.0,4.95,30.5,108.0,41.97,29.17
2016,7,6,19,0,182.0,43.0,4.8,30.0,64.0,33.16,21.11
2016,7,6,19,15,91.0,21.5,4.7,29.5,32.0,18.13,4.36
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.5,4.9,24.5,9.5,9.34,0.0
2016,7,7,6,0,0.0,19.0,5.0,25.0,19.0,18.41,3.26
2016,7,7,6,15,27.0,39.5,5.1,25.5,44.0,46.53,29.72
2016,7,7,6,30,54.0,60.0,5.2,26.0,69.0,79.0,56.25
2016,7,7,6,45,82.0,82.0,5.35,26.5,101.5,114.06,85.01
2016,7,7,7,0,110.0,104.0,5.5,27.0,134.0,152.04,116.09
2016,7,7,7,15,125.0,126.5,5.55,27.5,167.5,187.83,145.16
2016,7,7,7,30,140.0,149.0,5.6,28.0,201.0,225.02,174.75
2016,7,7,7,45,193.0,170.0,5.65,28.5,254.5,282.32,219.76
2016,7,7,8,0,246.0,191.0,5.7,29.0,308.0,350.05,272.04
2016,7,7,8,15,499.0,143.5,5.75,29.5,415.5,477.27,372.04
2016,7,7,8,30,752.0,96.0,5.8,30.0,523.0,622.81,483.19
2016,7,7,8,45,776.5,96.5,5.85,31.0,573.5,673.33,516.78
2016,7,7,9,0,801.0,97.0,5.9,32.0,624.0,723.82,549.3
2016,7,7,9,15,815.5,99.5,5.9,32.5,669.5,764.52,575.25
2016,7,7,9,30,830.0,102.0,5.9,33.0,715.0,807.3,602.33
2016,7,7,9,45,842.5,103.0,5.9,33.5,755.5,845.15,625.63
2016,7,7,10,0,855.0,104.0,5.9,34.0,796.0,881.05,647.35
2016,7,7,10,15,863.0,106.0,5.85,34.0,830.5,911.65,666.44
2016,7,7,10,30,871.0,108.0,5.8,34.0,865.0,939.65,683.71
2016,7,7,10,45,877.0,109.0,5.8,34.5,893.5,961.89,695.96
2016,7,7,11,0,883.0,110.0,5.8,35.0,922.0,981.14,706.24
2016,7,7,11,15,887.0,111.0,5.75,35.5,943.0,995.31,712.9
2016,7,7,11,30,891.0,112.0,5.7,36.0,964.0,1006.22,717.51
2016,7,7,11,45,884.0,119.0,5.7,36.5,975.0,1008.85,717.16
2016,7,7,12,0,877.0,126.0,5.7,37.0,986.0,1007.98,714.71
2016,7,7,12,15,878.0,126.5,5.65,37.0,991.5,1005.31,712.44
2016,7,7,12,30,879.0,127.0,5.6,37.0,997.0,999.41,708.22
2016,7,7,12,45,876.5,128.0,5.55,37.0,994.5,987.42,700.19
2016,7,7,13,0,874.0,129.0,5.5,37.0,992.0,972.43,690.35
2016,7,7,13,15,871.5,128.5,5.45,37.0,982.0,953.04,677.77
2016,7,7,13,30,869.0,128.0,5.4,37.0,972.0,930.76,663.38
2016,7,7,13,45,862.5,129.0,5.4,37.5,953.5,903.48,644.69
2016,7,7,14,0,856.0,130.0,5.4,38.0,935.0,873.69,624.43
2016,7,7,14,15,850.5,128.5,5.4,38.0,910.0,840.03,602.93
2016,7,7,14,30,845.0,127.0,5.4,38.0,885.0,804.13,579.84
2016,7,7,14,45,834.0,127.0,5.4,38.0,852.5,763.34,553.32
2016,7,7,15,0,823.0,127.0,5.4,38.0,820.0,721.09,525.6
2016,7,7,15,15,812.5,124.5,5.4,37.5,782.5,674.57,495.07
2016,7,7,15,30,802.0,122.0,5.4,37.0,745.0,627.64,462.48
2016,7,7,15,45,786.0,120.5,5.4,37.0,701.5,577.6,425.85
2016,7,7,16,0,770.0,119.0,5.4,37.0,658.0,527.55,388.34
2016,7,7,16,15,752.0,115.5,5.45,36.5,611.0,474.91,348.89
2016,7,7,16,30,734.0,112.0,5.5,36.0,564.0,422.98,308.74
2016,7,7,16,45,705.5,109.5,5.55,36.0,513.0,366.25,263.47
2016,7,7,17,0,677.0,107.0,5.6,36.0,462.0,314.21,220.86
2016,7,7,17,15,644.5,102.0,5.55,35.5,410.0,261.44,177.76
2016,7,7,17,30,612.0,97.0,5.5,35.0,358.0,211.97,137.31
2016,7,7,17,45,568.0,90.0,5.45,34.5,305.5,162.4,98.51
2016,7,7,18,0,524.0,83.0,5.4,34.0,253.0,117.84,66.59
2016,7,7,18,15,461.0,74.5,5.25,33.0,203.5,76.29,42.9
2016,7,7,18,30,398.0,66.0,5.1,32.0,154.0,48.01,34.38
2016,7,7,18,45,307.0,53.5,5.0,31.5,110.0,39.99,27.4
2016,7,7,19,0,216.0,41.0,4.9,31.0,66.0,31.52,19.68
2016,7,7,19,15,108.0,20.5,4.75,30.5,33.0,15.85,2.9
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,12.0,3.85,24.5,14.0,15.18,0.0
2016,7,8,6,0,67.0,24.0,4.0,25.0,28.0,37.55,9.64
2016,7,8,6,15,164.5,42.0,4.15,25.5,65.5,83.36,53.35
2016,7,8,6,30,262.0,60.0,4.3,26.0,103.0,140.79,99.32
2016,7,8,6,45,354.5,70.0,4.5,26.5,151.5,195.97,144.72
2016,7,8,7,0,447.0,80.0,4.7,27.0,200.0,261.25,198.61
2016,7,8,7,15,223.5,82.5,4.75,27.5,142.5,186.36,143.64
2016,7,8,7,30,0.0,85.0,4.8,28.0,85.0,82.63,61.05
2016,7,8,7,45,0.0,97.5,4.85,28.5,97.5,94.9,70.55
2016,7,8,8,0,0.0,110.0,4.9,29.0,110.0,107.17,79.83
2016,7,8,8,15,124.5,175.5,4.9,29.5,246.0,261.74,201.95
2016,7,8,8,30,249.0,241.0,4.9,30.0,382.0,427.35,327.67
2016,7,8,8,45,509.0,176.5,4.95,31.0,499.5,563.64,431.32
2016,7,8,9,0,769.0,112.0,5.0,32.0,617.0,715.31,540.55
2016,7,8,9,15,784.5,115.0,5.0,32.0,662.5,759.81,569.54
2016,7,8,9,30,800.0,118.0,5.0,32.0,708.0,803.09,597.88
2016,7,8,9,45,817.5,117.0,5.0,32.5,750.0,838.03,618.96
2016,7,8,10,0,835.0,116.0,5.0,33.0,792.0,875.57,641.61
2016,7,8,10,15,844.0,118.0,4.95,33.5,826.5,906.57,659.3
2016,7,8,10,30,853.0,120.0,4.9,34.0,861.0,935.05,675.17
2016,7,8,10,45,862.5,119.0,4.9,34.5,890.5,958.24,687.8
2016,7,8,11,0,872.0,118.0,4.9,35.0,920.0,978.62,698.61
2016,7,8,11,15,876.5,119.0,4.85,35.0,941.0,993.14,706.77
2016,7,8,11,30,881.0,120.0,4.8,35.0,962.0,1004.45,712.96
2016,7,8,11,45,882.5,121.5,4.8,35.5,975.5,1009.98,714.44
2016,7,8,12,0,884.0,123.0,4.8,36.0,989.0,1012.17,713.93
2016,7,8,12,15,885.0,123.5,4.8,36.0,995.0,1009.53,712.01
2016,7,8,12,30,886.0,124.0,4.8,36.0,1001.0,1003.63,708.16
2016,7,8,12,45,887.0,123.0,4.8,36.5,999.5,993.09,700.07
2016,7,8,13,0,888.0,122.0,4.8,37.0,998.0,979.43,690.08
2016,7,8,13,15,886.0,121.5,4.8,37.0,988.5,960.3,678.14
2016,7,8,13,30,884.0,121.0,4.8,37.0,979.0,938.2,664.36
2016,7,8,13,45,880.0,120.5,4.8,37.0,961.0,911.4,647.53
2016,7,8,14,0,876.0,120.0,4.8,37.0,943.0,881.91,629.01
2016,7,8,14,15,870.5,119.0,4.8,37.0,918.5,848.13,607.62
2016,7,8,14,30,865.0,118.0,4.8,37.0,894.0,812.04,584.61
2016,7,8,14,45,852.0,119.5,4.8,37.0,861.0,770.41,557.74
2016,7,8,15,0,839.0,121.0,4.8,37.0,828.0,727.4,529.72
2016,7,8,15,15,829.0,119.0,4.8,37.0,790.0,682.06,499.37
2016,7,8,15,30,819.0,117.0,4.8,37.0,752.0,635.59,466.34
2016,7,8,15,45,803.0,115.5,4.8,37.0,708.5,583.2,428.39
2016,7,8,16,0,787.0,114.0,4.8,37.0,665.0,532.31,390.55
2016,7,8,16,15,769.5,111.0,4.8,36.5,617.5,479.49,351.1
2016,7,8,16,30,752.0,108.0,4.8,36.0,570.0,427.3,310.89
2016,7,8,16,45,724.0,105.5,4.8,36.0,518.5,372.42,267.05
2016,7,8,17,0,696.0,103.0,4.8,36.0,467.0,316.97,222.02
2016,7,8,17,15,664.5,98.0,4.7,35.5,414.5,263.4,178.31
2016,7,8,17,30,633.0,93.0,4.6,35.0,362.0,212.98,137.1
2016,7,8,17,45,585.5,87.5,4.5,34.5,309.0,162.95,98.09
2016,7,8,18,0,538.0,82.0,4.4,34.0,256.0,118.33,66.36
2016,7,8,18,15,475.0,73.5,4.15,33.0,205.5,75.95,42.28
2016,7,8,18,30,412.0,65.0,3.9,32.0,155.0,47.26,33.76
2016,7,8,18,45,316.0,53.0,3.7,31.5,110.5,39.62,27.09
2016,7,8,19,0,220.0,41.0,3.5,31.0,66.0,31.54,19.68
2016,7,8,19,15,110.0,20.5,3.55,30.5,33.0,15.86,2.72
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,10.0,3.45,24.5,10.0,9.83,0.0
2016,7,9,6,0,0.0,20.0,3.6,25.0,20.0,19.54,2.3
2016,7,9,6,15,42.5,40.0,3.75,25.0,47.0,52.78,33.95
2016,7,9,6,30,85.0,60.0,3.9,25.0,74.0,87.33,62.16
2016,7,9,6,45,119.0,81.5,4.05,25.5,109.5,125.42,93.6
2016,7,9,7,0,153.0,103.0,4.2,26.0,145.0,167.11,127.91
2016,7,9,7,15,177.5,123.5,4.2,26.5,182.0,207.11,160.54
2016,7,9,7,30,202.0,144.0,4.2,27.0,219.0,254.14,198.01
2016,7,9,7,45,314.5,150.5,4.2,28.0,288.5,331.16,258.15
2016,7,9,8,0,427.0,157.0,4.2,29.0,358.0,425.19,329.8
2016,7,9,8,15,292.5,203.0,4.2,29.5,348.5,403.33,310.5
2016,7,9,8,30,158.0,249.0,4.2,30.0,339.0,367.95,280.36
2016,7,9,8,45,127.5,271.0,4.2,30.5,348.0,375.27,283.92
2016,7,9,9,0,97.0,293.0,4.2,31.0,357.0,373.06,280.15
2016,7,9,9,15,52.0,245.0,4.15,31.5,280.0,289.13,216.06
2016,7,9,9,30,7.0,197.0,4.1,32.0,203.0,198.81,146.58
2016,7,9,9,45,43.5,285.0,4.1,32.5,320.5,325.55,240.88
2016,7,9,10,0,80.0,373.0,4.1,33.0,438.0,450.6,330.23
2016,7,9,10,15,72.5,385.0,4.05,33.5,446.0,457.17,332.82
2016,7,9,10,30,65.0,397.0,4.0,34.0,454.0,463.1,335.37
2016,7,9,10,45,455.5,265.0,4.0,34.5,682.5,723.78,527.13
2016,7,9,11,0,846.0,133.0,4.0,35.0,911.0,968.55,688.92
2016,7,9,11,15,850.5,134.5,3.95,35.0,931.5,983.21,695.58
2016,7,9,11,30,855.0,136.0,3.9,35.0,952.0,994.74,701.94
2016,7,9,11,45,629.0,282.0,3.85,35.5,887.5,927.83,656.04
2016,7,9,12,0,403.0,428.0,3.8,36.0,823.0,841.41,590.99
2016,7,9,12,15,420.0,435.0,3.75,36.0,849.0,865.03,606.48
2016,7,9,12,30,437.0,442.0,3.7,36.0,875.0,882.54,617.39
2016,7,9,12,45,334.5,470.0,3.65,36.0,801.0,799.37,560.53
2016,7,9,13,0,232.0,498.0,3.6,36.0,727.0,717.19,504.0
2016,7,9,13,15,528.0,327.5,3.55,36.0,841.5,828.58,587.51
2016,7,9,13,30,824.0,157.0,3.5,36.0,956.0,920.55,650.19
2016,7,9,13,45,814.0,159.5,3.5,36.0,937.0,892.02,631.65
2016,7,9,14,0,804.0,162.0,3.5,36.0,918.0,861.3,612.51
2016,7,9,14,15,797.5,160.0,3.45,36.0,893.0,827.23,590.87
2016,7,9,14,30,791.0,158.0,3.4,36.0,868.0,791.18,567.84
2016,7,9,14,45,789.0,152.0,3.35,36.0,838.0,752.97,543.26
2016,7,9,15,0,787.0,146.0,3.3,36.0,808.0,712.8,517.19
2016,7,9,15,15,776.0,143.0,3.2,36.0,771.0,667.47,485.85
2016,7,9,15,30,765.0,140.0,3.1,36.0,734.0,621.28,453.18
2016,7,9,15,45,747.0,138.5,3.05,36.0,690.5,571.7,417.55
2016,7,9,16,0,729.0,137.0,3.0,36.0,647.0,520.27,379.84
2016,7,9,16,15,674.5,147.5,3.0,35.5,593.5,464.13,338.5
2016,7,9,16,30,620.0,158.0,3.0,35.0,540.0,412.57,299.6
2016,7,9,16,45,423.0,189.0,3.0,35.0,439.0,329.34,237.92
2016,7,9,17,0,226.0,220.0,3.0,35.0,338.0,271.99,196.76
2016,7,9,17,15,342.0,175.0,2.85,34.5,331.5,246.68,174.19
2016,7,9,17,30,458.0,130.0,2.7,34.0,325.0,207.98,139.36
2016,7,9,17,45,457.5,113.0,2.55,33.5,284.5,165.12,104.98
2016,7,9,18,0,457.0,96.0,2.4,33.0,244.0,122.41,72.87
2016,7,9,18,15,392.5,85.0,2.35,32.0,195.0,81.95,49.35
2016,7,9,18,30,328.0,74.0,2.3,31.0,146.0,54.3,39.75
2016,7,9,18,45,238.5,59.0,2.25,30.5,103.5,44.46,31.2
2016,7,9,19,0,149.0,44.0,2.2,30.0,61.0,35.91,23.27
2016,7,9,19,15,74.5,22.0,2.5,29.5,30.5,18.51,3.9
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.5,2.35,24.0,3.5,3.44,0.0
2016,7,10,6,0,0.0,7.0,2.5,24.0,7.0,6.75,0.0
2016,7,10,6,15,0.0,19.0,2.75,24.5,19.0,18.33,8.66
2016,7,10,6,30,0.0,31.0,3.0,25.0,31.0,29.93,18.53
2016,7,10,6,45,0.0,46.5,3.3,25.5,46.5,44.92,31.0
2016,7,10,7,0,0.0,62.0,3.6,26.0,62.0,60.19,43.53
2016,7,10,7,15,0.0,79.0,3.7,26.5,79.0,76.99,57.06
2016,7,10,7,30,0.0,96.0,3.8,27.0,96.0,93.79,70.31
2016,7,10,7,45,3.5,124.5,3.9,27.5,126.5,124.17,94.14
2016,7,10,8,0,7.0,153.0,4.0,28.0,157.0,154.93,117.84
2016,7,10,8,15,22.0,187.0,4.0,28.5,199.5,198.96,151.65
2016,7,10,8,30,37.0,221.0,4.0,29.0,242.0,249.94,190.12
2016,7,10,8,45,25.0,218.5,4.0,29.5,233.0,233.93,176.64
2016,7,10,9,0,13.0,216.0,4.0,30.0,224.0,222.68,166.92
2016,7,10,9,15,36.5,268.5,3.95,30.5,295.0,301.36,225.63
2016,7,10,9,30,60.0,321.0,3.9,31.0,366.0,376.58,280.15
2016,7,10,9,45,79.5,351.0,3.9,31.5,413.5,425.93,314.9
2016,7,10,10,0,99.0,381.0,3.9,32.0,461.0,476.11,349.71
2016,7,10,10,15,84.0,391.0,3.9,32.0,461.5,474.12,346.95
2016,7,10,10,30,69.0,401.0,3.9,32.0,462.0,471.11,343.71
2016,7,10,10,45,104.0,430.0,3.9,32.5,524.0,535.11,388.4
2016,7,10,11,0,139.0,459.0,3.9,33.0,586.0,606.75,437.09
2016,7,10,11,15,137.0,470.5,3.9,33.5,598.5,616.64,442.01
2016,7,10,11,30,135.0,482.0,3.9,34.0,611.0,625.78,446.72
2016,7,10,11,45,118.0,484.5,3.9,34.5,598.5,609.98,434.2
2016,7,10,12,0,101.0,487.0,3.9,35.0,586.0,587.9,417.68
2016,7,10,12,15,453.0,330.5,3.9,35.0,778.0,794.43,568.49
2016,7,10,12,30,805.0,174.0,3.9,35.0,970.0,978.21,691.68
2016,7,10,12,45,546.5,329.0,3.95,35.0,869.5,871.24,618.14
2016,7,10,13,0,288.0,484.0,4.0,35.0,769.0,760.32,537.26
2016,7,10,13,15,545.5,327.0,4.05,35.0,859.0,844.92,602.86
2016,7,10,13,30,803.0,170.0,4.1,35.0,949.0,914.03,651.73
2016,7,10,13,45,798.5,169.5,4.15,35.5,932.0,887.99,633.68
2016,7,10,14,0,794.0,169.0,4.2,36.0,915.0,859.57,614.7
2016,7,10,14,15,787.5,167.0,4.2,36.0,890.5,825.78,593.23
2016,7,10,14,30,781.0,165.0,4.2,36.0,866.0,790.03,570.36
2016,7,10,14,45,769.0,164.5,4.2,36.0,834.0,749.68,544.25
2016,7,10,15,0,757.0,164.0,4.2,36.0,802.0,708.17,516.54
2016,7,10,15,15,745.5,161.5,4.2,35.5,765.0,664.17,486.96
2016,7,10,15,30,734.0,159.0,4.2,35.0,728.0,617.83,455.04
2016,7,10,15,45,710.0,159.0,4.25,35.0,683.5,567.08,418.25
2016,7,10,16,0,686.0,159.0,4.3,35.0,639.0,517.24,381.27
2016,7,10,16,15,665.0,154.5,4.3,34.5,592.5,465.95,343.11
2016,7,10,16,30,644.0,150.0,4.3,34.0,546.0,415.85,304.74
2016,7,10,16,45,601.0,149.5,4.3,34.0,493.5,362.39,262.55
2016,7,10,17,0,558.0,149.0,4.3,34.0,441.0,313.15,223.04
2016,7,10,17,15,521.0,141.0,4.1,33.5,390.0,262.71,182.75
2016,7,10,17,30,484.0,133.0,3.9,33.0,339.0,216.1,145.56
2016,7,10,17,45,414.0,127.0,3.75,32.5,286.0,169.93,111.09
2016,7,10,18,0,344.0,121.0,3.6,32.0,233.0,131.59,84.93
2016,7,10,18,15,280.0,105.5,3.4,31.5,185.0,97.07,64.39
2016,7,10,18,30,216.0,90.0,3.2,31.0,137.0,70.08,52.84
2016,7,10,18,45,133.5,68.5,3.0,30.5,94.5,54.41,39.38
2016,7,10,19,0,51.0,47.0,2.8,30.0,52.0,39.76,26.32
2016,7,10,19,15,25.5,23.5,2.9,29.5,26.0,20.76,4.71
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,9.78,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,20.35,0.4
2016,7,11,6,15,69.0,43.5,4.75,25.5,54.0,62.7,40.36
2016,7,11,6,30,129.0,68.0,4.9,26.0,89.0,108.35,77.22
2016,7,11,6,45,217.0,84.5,5.1,26.5,135.5,163.43,121.52
2016,7,11,7,0,305.0,101.0,5.3,27.0,182.0,225.56,172.12
2016,7,11,7,15,363.0,113.5,5.45,27.5,232.0,284.46,220.32
2016,7,11,7,30,421.0,126.0,5.6,28.0,282.0,345.22,269.26
2016,7,11,7,45,484.5,129.5,5.75,28.5,336.0,404.7,316.48
2016,7,11,8,0,548.0,133.0,5.9,29.0,390.0,469.69,367.01
2016,7,11,8,15,581.0,140.0,6.0,29.5,441.5,527.32,410.48
2016,7,11,8,30,614.0,147.0,6.1,30.0,493.0,583.97,452.26
2016,7,11,8,45,648.0,148.5,6.2,30.5,544.0,636.86,490.57
2016,7,11,9,0,682.0,150.0,6.3,31.0,595.0,690.78,528.85
2016,7,11,9,15,701.0,154.0,6.35,31.5,641.5,736.05,559.14
2016,7,11,9,30,720.0,158.0,6.4,32.0,688.0,780.55,588.15
2016,7,11,9,45,739.0,159.5,6.5,32.5,730.0,821.34,614.38
2016,7,11,10,0,758.0,161.0,6.6,33.0,772.0,858.1,637.58
2016,7,11,10,15,769.0,164.0,6.6,33.5,808.0,890.19,656.99
