Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,10,30,780.0,167.0,6.6,34.0,844.0,920.04,674.74
2016,7,11,10,45,789.5,168.5,6.65,34.5,873.5,944.48,688.98
2016,7,11,11,0,799.0,170.0,6.7,35.0,903.0,966.28,701.45
2016,7,11,11,15,805.0,171.5,6.65,35.0,925.0,981.82,710.75
2016,7,11,11,30,811.0,173.0,6.6,35.0,947.0,994.38,718.16
2016,7,11,11,45,801.5,183.0,6.6,35.5,958.0,996.92,717.8
2016,7,11,12,0,792.0,193.0,6.6,36.0,969.0,996.14,715.41
2016,7,11,12,15,794.0,193.5,6.55,36.0,975.5,994.25,713.68
2016,7,11,12,30,796.0,194.0,6.5,36.0,982.0,989.32,710.05
2016,7,11,12,45,794.0,195.5,6.45,36.5,980.0,978.47,701.18
2016,7,11,13,0,792.0,197.0,6.4,37.0,978.0,964.82,690.62
2016,7,11,13,15,789.5,196.0,6.3,37.0,968.5,945.54,677.68
2016,7,11,13,30,787.0,195.0,6.2,37.0,959.0,923.64,663.12
2016,7,11,13,45,781.5,194.5,6.15,37.0,941.0,896.97,645.71
2016,7,11,14,0,776.0,194.0,6.1,37.0,923.0,868.03,626.8
2016,7,11,14,15,769.0,192.5,6.05,37.0,898.0,834.74,604.96
2016,7,11,14,30,762.0,191.0,6.0,37.0,873.0,799.59,581.81
2016,7,11,14,45,757.5,185.0,5.95,37.0,843.0,760.42,555.82
2016,7,11,15,0,753.0,179.0,5.9,37.0,813.0,719.56,527.46
2016,7,11,15,15,740.0,176.0,5.85,36.5,775.0,672.92,495.54
2016,7,11,15,30,727.0,173.0,5.8,36.0,737.0,626.51,463.05
2016,7,11,15,45,709.5,169.5,5.8,36.0,693.5,576.61,426.48
2016,7,11,16,0,692.0,166.0,5.8,36.0,650.0,527.02,389.36
2016,7,11,16,15,670.5,161.0,5.75,35.5,602.0,474.66,350.07
2016,7,11,16,30,649.0,156.0,5.7,35.0,554.0,423.55,310.69
2016,7,11,16,45,618.0,150.5,5.7,35.0,503.0,369.83,268.01
2016,7,11,17,0,587.0,145.0,5.7,35.0,452.0,318.92,226.81
2016,7,11,17,15,549.5,137.5,5.6,34.5,399.5,267.39,185.42
2016,7,11,17,30,512.0,130.0,5.5,34.0,347.0,219.5,147.02
2016,7,11,17,45,457.5,121.0,5.45,33.5,294.5,171.66,110.49
2016,7,11,18,0,403.0,112.0,5.4,33.0,242.0,129.93,81.14
2016,7,11,18,15,335.0,98.5,5.3,32.0,193.0,90.1,57.45
2016,7,11,18,30,267.0,85.0,5.2,31.0,144.0,66.55,49.94
2016,7,11,18,45,179.0,66.0,5.1,30.5,101.0,52.6,37.89
2016,7,11,19,0,91.0,47.0,5.0,30.0,58.0,39.74,26.27
2016,7,11,19,15,45.5,23.5,5.0,29.5,29.0,20.74,4.28
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.9,23.5,11.5,12.21,0.0
2016,7,12,6,0,39.0,21.0,5.0,24.0,23.0,28.17,0.68
2016,7,12,6,15,130.5,41.0,5.15,24.5,59.5,74.93,47.63
2016,7,12,6,30,222.0,61.0,5.3,25.0,96.0,127.45,89.98
2016,7,12,6,45,320.5,71.5,5.45,25.5,144.5,185.58,137.56
2016,7,12,7,0,419.0,82.0,5.6,26.0,193.0,251.48,192.08
2016,7,12,7,15,475.5,91.5,5.6,26.5,244.5,308.73,239.91
2016,7,12,7,30,532.0,101.0,5.6,27.0,296.0,373.92,292.91
2016,7,12,7,45,588.0,103.0,5.7,28.0,351.0,433.97,340.31
2016,7,12,8,0,644.0,105.0,5.8,29.0,406.0,498.42,389.73
2016,7,12,8,15,673.0,110.0,5.85,29.5,458.0,553.14,430.98
2016,7,12,8,30,702.0,115.0,5.9,30.0,510.0,609.01,472.02
2016,7,12,8,45,729.5,116.5,5.95,30.5,560.5,660.82,509.19
2016,7,12,9,0,757.0,118.0,6.0,31.0,611.0,711.4,543.19
2016,7,12,9,15,773.0,121.0,6.0,31.5,657.0,756.02,572.19
2016,7,12,9,30,789.0,124.0,6.0,32.0,703.0,799.48,599.96
2016,7,12,9,45,803.5,125.0,6.0,32.5,744.0,838.08,623.98
2016,7,12,10,0,818.0,126.0,6.0,33.0,785.0,874.92,646.53
2016,7,12,10,15,827.0,128.0,5.95,33.5,820.0,900.92,661.26
2016,7,12,10,30,836.0,130.0,5.9,34.0,855.0,929.14,677.41
2016,7,12,10,45,845.0,130.0,5.9,34.5,884.0,952.66,690.58
2016,7,12,11,0,854.0,130.0,5.9,35.0,913.0,973.41,701.9
2016,7,12,11,15,858.5,131.5,5.85,35.0,934.5,988.29,710.57
2016,7,12,11,30,863.0,133.0,5.8,35.0,956.0,1000.02,717.27
2016,7,12,11,45,872.5,128.5,5.8,35.5,971.5,1007.52,720.1
2016,7,12,12,0,882.0,124.0,5.8,36.0,987.0,1011.81,720.97
2016,7,12,12,15,883.0,124.5,5.75,36.0,993.0,1009.28,718.74
2016,7,12,12,30,884.0,125.0,5.7,36.0,999.0,1003.48,714.56
2016,7,12,12,45,886.5,122.5,5.7,36.5,998.0,993.02,706.3
2016,7,12,13,0,889.0,120.0,5.7,37.0,997.0,979.41,696.14
2016,7,12,13,15,887.0,119.5,5.65,37.0,986.5,960.3,683.71
2016,7,12,13,30,885.0,119.0,5.6,37.0,976.0,938.2,669.42
2016,7,12,13,45,882.5,117.5,5.6,37.5,959.0,911.77,651.24
2016,7,12,14,0,880.0,116.0,5.6,38.0,942.0,882.56,631.31
2016,7,12,14,15,874.0,114.5,5.55,38.0,917.0,847.74,608.77
2016,7,12,14,30,868.0,113.0,5.5,38.0,892.0,810.62,584.64
2016,7,12,14,45,861.5,111.0,5.5,38.0,860.0,770.54,558.61
2016,7,12,15,0,855.0,109.0,5.5,38.0,828.0,728.58,531.1
2016,7,12,15,15,845.0,107.0,5.5,37.5,790.0,682.52,501.58
2016,7,12,15,30,835.0,105.0,5.5,37.0,752.0,635.29,468.73
2016,7,12,15,45,490.5,215.0,5.5,37.0,589.5,489.27,359.93
2016,7,12,16,0,146.0,325.0,5.5,37.0,427.0,379.25,276.47
2016,7,12,16,15,456.5,211.5,5.5,36.5,498.0,415.63,305.4
2016,7,12,16,30,767.0,98.0,5.5,36.0,569.0,424.79,310.24
2016,7,12,16,45,737.5,96.5,5.55,36.0,517.0,369.32,265.47
2016,7,12,17,0,708.0,95.0,5.6,36.0,465.0,316.27,221.86
2016,7,12,17,15,677.0,90.5,5.55,35.5,412.5,259.95,175.77
2016,7,12,17,30,646.0,86.0,5.5,35.0,360.0,209.26,134.05
2016,7,12,17,45,596.0,81.5,5.5,34.5,306.5,158.87,94.66
2016,7,12,18,0,546.0,77.0,5.5,34.0,253.0,114.15,62.92
2016,7,12,18,15,484.0,69.0,5.4,33.0,203.0,71.7,39.0
2016,7,12,18,30,422.0,61.0,5.3,32.0,153.0,43.93,30.98
2016,7,12,18,45,327.0,49.5,5.25,31.5,108.5,36.92,24.83
2016,7,12,19,0,232.0,38.0,5.2,31.0,64.0,29.17,17.68
2016,7,12,19,15,116.0,19.0,5.15,30.5,32.0,14.69,1.01
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,24.5,12.5,14.24,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,25.0,35.73,0.0
2016,7,13,6,15,193.0,36.5,4.35,25.5,62.5,85.47,53.07
2016,7,13,6,30,304.0,52.0,4.5,26.0,100.0,141.95,98.53
2016,7,13,6,45,406.5,58.5,4.65,26.5,149.5,200.01,146.44
2016,7,13,7,0,509.0,65.0,4.8,27.0,199.0,268.37,203.16
2016,7,13,7,15,561.5,72.0,4.9,27.5,251.5,326.5,251.96
2016,7,13,7,30,614.0,79.0,5.0,28.0,304.0,389.5,303.38
2016,7,13,7,45,665.0,80.0,5.15,29.0,359.5,449.58,350.74
2016,7,13,8,0,716.0,81.0,5.3,30.0,415.0,512.66,398.95
2016,7,13,8,15,741.5,84.5,5.4,30.5,467.0,566.92,439.73
2016,7,13,8,30,767.0,88.0,5.5,31.0,519.0,621.89,479.92
2016,7,13,8,45,790.5,89.0,5.6,31.5,569.5,673.06,515.03
2016,7,13,9,0,814.0,90.0,5.7,32.0,620.0,720.76,546.68
2016,7,13,9,15,828.0,92.5,5.7,32.5,666.0,765.28,575.27
2016,7,13,9,30,842.0,95.0,5.7,33.0,712.0,808.39,602.45
2016,7,13,9,45,853.0,96.5,5.75,33.5,753.0,846.15,625.83
2016,7,13,10,0,864.0,98.0,5.8,34.0,794.0,881.84,647.58
2016,7,13,10,15,872.0,99.5,5.85,34.5,829.0,912.45,665.75
2016,7,13,10,30,880.0,101.0,5.9,35.0,864.0,940.42,682.07
2016,7,13,10,45,885.5,103.0,5.95,35.5,892.5,963.7,695.23
2016,7,13,11,0,891.0,105.0,6.0,36.0,921.0,983.91,706.38
2016,7,13,11,15,895.0,105.5,6.0,36.5,942.0,997.92,713.22
2016,7,13,11,30,899.0,106.0,6.0,37.0,963.0,1008.65,718.0
2016,7,13,11,45,879.0,123.0,6.0,37.5,971.0,1008.64,715.94
2016,7,13,12,0,859.0,140.0,6.0,38.0,979.0,1004.8,711.58
2016,7,13,12,15,860.0,140.5,6.0,38.0,985.0,1002.24,709.71
2016,7,13,12,30,861.0,141.0,6.0,38.0,991.0,996.5,705.9
2016,7,13,12,45,859.5,141.0,6.05,38.0,989.0,984.72,698.58
2016,7,13,13,0,858.0,141.0,6.1,38.0,987.0,969.96,689.44
2016,7,13,13,15,856.0,140.5,6.1,38.0,977.0,951.32,677.55
2016,7,13,13,30,854.0,140.0,6.1,38.0,967.0,929.8,663.85
2016,7,13,13,45,849.0,139.5,6.1,38.5,949.5,902.76,645.17
2016,7,13,14,0,844.0,139.0,6.1,39.0,932.0,873.17,624.89
2016,7,13,14,15,838.5,138.0,6.05,38.5,907.5,840.28,604.82
2016,7,13,14,30,833.0,137.0,6.0,38.0,883.0,805.16,583.12
2016,7,13,14,45,814.0,141.5,6.0,38.0,848.5,762.98,555.41
2016,7,13,15,0,795.0,146.0,6.0,38.0,814.0,719.32,526.49
2016,7,13,15,15,784.0,143.5,5.95,37.5,776.5,674.02,495.72
2016,7,13,15,30,773.0,141.0,5.9,37.0,739.0,627.83,463.36
2016,7,13,15,45,753.0,140.0,5.9,37.0,695.0,577.03,426.05
2016,7,13,16,0,733.0,139.0,5.9,37.0,651.0,524.55,386.78
2016,7,13,16,15,713.0,135.0,5.85,36.5,604.0,471.8,347.09
2016,7,13,16,30,693.0,131.0,5.8,36.0,557.0,420.04,307.03
2016,7,13,16,45,659.5,129.0,5.75,36.0,505.0,366.14,263.94
2016,7,13,17,0,626.0,127.0,5.7,36.0,453.0,315.21,222.49
2016,7,13,17,15,591.0,120.5,5.6,35.5,401.0,263.06,180.32
2016,7,13,17,30,556.0,114.0,5.5,35.0,349.0,214.6,141.16
2016,7,13,17,45,500.5,107.0,5.4,34.5,296.0,166.35,104.22
2016,7,13,18,0,445.0,100.0,5.3,34.0,243.0,123.86,74.46
2016,7,13,18,15,378.0,88.5,5.0,33.5,194.0,83.46,50.92
2016,7,13,18,30,311.0,77.0,4.7,33.0,145.0,56.83,41.48
2016,7,13,18,45,219.0,61.0,4.45,32.5,102.0,48.93,34.53
2016,7,13,19,0,127.0,45.0,4.2,32.0,59.0,36.63,23.47
2016,7,13,19,15,63.5,22.5,4.05,31.5,29.5,18.89,2.36
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.0,10.0,3.6,24.5,13.0,15.32,0.0
2016,7,14,6,0,116.0,20.0,3.8,25.0,26.0,40.97,0.0
2016,7,14,6,15,239.0,33.0,3.95,25.5,64.5,90.72,55.2
2016,7,14,6,30,362.0,46.0,4.1,26.0,103.0,151.28,104.02
2016,7,14,6,45,445.5,54.5,4.25,26.5,152.0,207.8,151.56
2016,7,14,7,0,529.0,63.0,4.4,27.0,201.0,273.24,206.4
2016,7,14,7,15,581.5,69.5,4.5,27.5,254.0,331.88,255.62
2016,7,14,7,30,634.0,76.0,4.6,28.0,307.0,395.37,307.37
2016,7,14,7,45,670.5,81.0,4.75,28.5,361.0,453.18,353.49
2016,7,14,8,0,707.0,86.0,4.9,29.0,415.0,512.4,399.38
2016,7,14,8,15,733.5,90.0,4.9,29.5,467.5,567.47,440.48
2016,7,14,8,30,760.0,94.0,4.9,30.0,520.0,623.34,480.96
2016,7,14,8,45,778.0,98.0,4.95,31.0,570.0,673.59,514.34
2016,7,14,9,0,796.0,102.0,5.0,32.0,620.0,723.29,545.9
2016,7,14,9,15,810.5,105.0,4.95,32.5,666.0,768.27,574.22
2016,7,14,9,30,825.0,108.0,4.9,33.0,712.0,807.89,598.36
2016,7,14,9,45,834.5,111.5,4.85,33.5,752.5,845.91,621.07
2016,7,14,10,0,844.0,115.0,4.8,34.0,793.0,881.78,642.02
2016,7,14,10,15,852.5,116.5,4.75,34.5,828.0,912.29,659.14
2016,7,14,10,30,861.0,118.0,4.7,35.0,863.0,940.24,674.64
2016,7,14,10,45,865.0,121.0,4.7,35.5,891.0,962.66,686.68
2016,7,14,11,0,869.0,124.0,4.7,36.0,919.0,982.03,696.76
2016,7,14,11,15,873.0,125.0,4.7,36.0,940.0,996.19,705.0
2016,7,14,11,30,877.0,126.0,4.7,36.0,961.0,1007.14,711.31
2016,7,14,11,45,878.0,127.5,4.7,36.5,974.5,1012.29,712.56
2016,7,14,12,0,879.0,129.0,4.7,37.0,988.0,1014.1,711.84
2016,7,14,12,15,879.5,129.5,4.7,37.0,993.5,1011.08,709.68
2016,7,14,12,30,880.0,130.0,4.7,37.0,999.0,1004.81,705.6
2016,7,14,12,45,877.5,131.0,4.75,37.5,996.5,992.89,696.86
2016,7,14,13,0,875.0,132.0,4.8,38.0,994.0,977.93,686.32
2016,7,14,13,15,872.5,131.5,4.85,38.0,984.0,958.54,674.46
2016,7,14,13,30,870.0,131.0,4.9,38.0,974.0,936.23,660.95
2016,7,14,13,45,864.0,131.5,4.95,38.0,955.5,908.87,644.17
2016,7,14,14,0,858.0,132.0,5.0,38.0,937.0,878.95,625.68
2016,7,14,14,15,852.5,130.5,5.05,38.0,912.0,845.15,604.54
2016,7,14,14,30,847.0,129.0,5.1,38.0,887.0,809.09,581.77
2016,7,14,14,45,836.5,129.0,5.15,38.0,855.0,768.49,555.77
2016,7,14,15,0,826.0,129.0,5.2,38.0,823.0,726.35,528.47
2016,7,14,15,15,815.5,126.5,5.25,37.5,785.0,679.65,498.11
2016,7,14,15,30,805.0,124.0,5.3,37.0,747.0,632.39,465.55
2016,7,14,15,45,789.5,122.0,5.35,37.0,703.5,581.83,428.76
2016,7,14,16,0,774.0,120.0,5.4,37.0,660.0,531.2,390.99
2016,7,14,16,15,756.0,116.5,5.35,36.5,613.0,478.12,351.07
2016,7,14,16,30,738.0,113.0,5.3,36.0,566.0,425.75,310.5
2016,7,14,16,45,711.5,109.5,5.25,35.5,514.5,368.43,265.28
2016,7,14,17,0,685.0,106.0,5.2,35.0,463.0,315.59,222.36
2016,7,14,17,15,652.5,101.0,5.05,34.5,410.5,262.16,178.53
2016,7,14,17,30,620.0,96.0,4.9,34.0,358.0,212.02,137.4
2016,7,14,17,45,571.0,90.0,4.8,34.0,304.5,161.91,98.09
2016,7,14,18,0,522.0,84.0,4.7,34.0,251.0,117.44,66.45
2016,7,14,18,15,456.5,75.0,4.45,33.5,200.5,75.41,42.73
2016,7,14,18,30,391.0,66.0,4.2,33.0,150.0,48.21,34.35
2016,7,14,18,45,290.5,53.5,4.0,32.5,106.0,40.18,27.36
2016,7,14,19,0,190.0,41.0,3.8,32.0,62.0,31.71,19.54
2016,7,14,19,15,95.0,20.5,3.8,31.5,31.0,15.96,0.61
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.0,10.6,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,20.0,24.01,0.0
2016,7,15,6,15,117.0,39.5,3.85,25.5,56.0,70.41,43.85
2016,7,15,6,30,207.0,60.0,3.9,26.0,92.0,122.06,85.41
2016,7,15,6,45,306.0,72.0,4.0,26.5,140.5,180.79,132.98
2016,7,15,7,0,405.0,84.0,4.1,27.0,189.0,247.48,187.52
2016,7,15,7,15,464.0,93.5,4.15,27.5,241.0,304.97,234.97
2016,7,15,7,30,523.0,103.0,4.2,28.0,293.0,370.53,287.64
2016,7,15,7,45,572.5,108.0,4.3,28.5,347.5,429.89,334.42
2016,7,15,8,0,622.0,113.0,4.4,29.0,402.0,493.1,382.87
2016,7,15,8,15,652.5,119.0,4.4,29.5,454.5,548.92,424.24
2016,7,15,8,30,683.0,125.0,4.4,30.0,507.0,606.08,465.43
2016,7,15,8,45,701.5,131.5,4.45,31.0,556.0,656.16,499.41
2016,7,15,9,0,720.0,138.0,4.5,32.0,605.0,705.91,531.85
2016,7,15,9,15,737.5,141.5,4.45,32.5,651.0,751.02,560.33
2016,7,15,9,30,755.0,145.0,4.4,33.0,697.0,792.81,586.06
2016,7,15,9,45,762.0,152.0,4.35,33.5,736.5,830.26,608.46
2016,7,15,10,0,769.0,159.0,4.3,34.0,776.0,865.56,629.14
2016,7,15,10,15,779.0,161.5,4.15,34.5,811.0,896.65,646.33
2016,7,15,10,30,789.0,164.0,4.0,35.0,846.0,925.42,661.78
2016,7,15,10,45,788.5,171.0,3.85,35.5,872.0,946.23,671.9
2016,7,15,11,0,788.0,178.0,3.7,36.0,898.0,964.0,680.02
2016,7,15,11,15,793.0,179.5,3.55,36.5,919.5,978.53,686.03
2016,7,15,11,30,798.0,181.0,3.4,37.0,941.0,990.07,690.15
2016,7,15,11,45,789.0,190.5,3.3,37.5,951.0,992.58,689.03
2016,7,15,12,0,780.0,200.0,3.2,38.0,961.0,991.82,686.05
2016,7,15,12,15,781.0,200.5,3.2,38.0,967.0,989.01,684.08
2016,7,15,12,30,782.0,201.0,3.2,38.0,973.0,983.2,680.39
2016,7,15,12,45,778.0,203.0,3.2,38.5,970.0,971.03,671.46
2016,7,15,13,0,774.0,205.0,3.2,39.0,967.0,956.13,661.01
2016,7,15,13,15,771.0,204.0,3.3,39.0,957.0,936.65,649.84
2016,7,15,13,30,768.0,203.0,3.4,39.0,947.0,914.63,637.07
2016,7,15,13,45,761.5,203.0,3.5,39.0,929.0,887.94,621.3
2016,7,15,14,0,755.0,203.0,3.6,39.0,911.0,859.08,604.06
2016,7,15,14,15,747.5,200.5,3.7,39.0,886.0,825.64,583.73
2016,7,15,14,30,740.0,198.0,3.8,39.0,861.0,789.3,561.33
2016,7,15,14,45,723.5,199.5,3.95,39.0,828.0,748.24,535.04
2016,7,15,15,0,707.0,201.0,4.1,39.0,795.0,706.44,507.32
2016,7,15,15,15,693.0,197.0,4.1,38.5,757.0,660.76,477.13
2016,7,15,15,30,679.0,193.0,4.1,38.0,719.0,614.69,445.94
2016,7,15,15,45,663.0,187.5,4.2,38.0,676.5,565.89,411.4
2016,7,15,16,0,647.0,182.0,4.3,38.0,634.0,517.39,376.2
2016,7,15,16,15,624.0,176.5,4.3,37.5,586.5,465.98,338.63
2016,7,15,16,30,601.0,171.0,4.3,37.0,539.0,416.06,301.14
2016,7,15,16,45,572.0,163.5,4.3,37.0,489.0,363.79,260.52
2016,7,15,17,0,543.0,156.0,4.3,37.0,439.0,313.85,221.0
2016,7,15,17,15,504.5,147.0,4.15,36.5,387.0,262.8,180.92
2016,7,15,17,30,466.0,138.0,4.0,36.0,335.0,215.79,144.08
2016,7,15,17,45,414.0,127.0,3.85,35.5,283.5,169.15,109.1
2016,7,15,18,0,362.0,116.0,3.7,35.0,232.0,128.42,80.81
2016,7,15,18,15,295.5,101.0,3.4,34.0,183.5,93.44,60.78
2016,7,15,18,30,229.0,86.0,3.1,33.0,135.0,67.24,50.0
2016,7,15,18,45,150.0,65.5,2.8,32.5,93.5,52.2,37.15
2016,7,15,19,0,71.0,45.0,2.5,32.0,52.0,38.15,24.59
2016,7,15,19,15,35.5,22.5,2.55,31.5,26.0,19.86,1.4
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.0,2.7,23.5,5.0,4.91,0.0
2016,7,16,6,0,0.0,10.0,2.9,24.0,10.0,9.64,0.0
2016,7,16,6,15,0.0,29.0,2.95,24.5,29.0,28.44,16.07
2016,7,16,6,30,0.0,48.0,3.0,25.0,48.0,47.56,32.55
2016,7,16,6,45,12.0,70.0,3.15,25.5,73.5,73.47,53.76
2016,7,16,7,0,24.0,92.0,3.3,26.0,99.0,103.19,77.96
2016,7,16,7,15,34.5,114.5,3.3,26.5,126.0,131.97,101.09
2016,7,16,7,30,45.0,137.0,3.3,27.0,153.0,161.77,124.63
2016,7,16,7,45,89.0,165.0,3.35,28.0,204.0,216.34,167.11
2016,7,16,8,0,133.0,193.0,3.4,29.0,255.0,280.42,215.99
2016,7,16,8,15,244.5,204.0,3.4,29.5,334.5,373.59,287.28
2016,7,16,8,30,356.0,215.0,3.4,30.0,414.0,471.3,360.17
2016,7,16,8,45,364.5,236.5,3.45,31.0,457.0,515.4,389.87
2016,7,16,9,0,373.0,258.0,3.5,32.0,500.0,559.19,418.78
2016,7,16,9,15,580.5,191.5,3.45,32.5,600.0,678.53,505.63
2016,7,16,9,30,788.0,125.0,3.4,33.0,700.0,799.02,586.77
2016,7,16,9,45,803.5,126.0,3.4,33.5,742.0,838.62,609.84
2016,7,16,10,0,819.0,127.0,3.4,34.0,784.0,876.52,632.02
2016,7,16,10,15,828.5,129.0,3.35,34.5,819.5,903.1,646.29
2016,7,16,10,30,838.0,131.0,3.3,35.0,855.0,931.96,661.98
2016,7,16,10,45,846.5,131.5,3.3,35.5,884.5,955.7,674.57
2016,7,16,11,0,855.0,132.0,3.3,36.0,914.0,976.62,685.38
2016,7,16,11,15,860.0,133.0,3.3,36.0,935.5,991.62,693.92
2016,7,16,11,30,865.0,134.0,3.3,36.0,957.0,1003.46,700.62
2016,7,16,11,45,854.5,144.0,3.3,36.5,967.5,1005.5,699.87
2016,7,16,12,0,844.0,154.0,3.3,37.0,978.0,1004.04,697.14
2016,7,16,12,15,845.5,154.5,3.35,37.0,984.5,1001.98,696.0
2016,7,16,12,30,847.0,155.0,3.4,37.0,991.0,996.78,693.01
2016,7,16,12,45,845.5,155.5,3.5,37.5,989.0,985.56,685.29
2016,7,16,13,0,844.0,156.0,3.6,38.0,987.0,971.4,675.84
2016,7,16,13,15,841.5,155.5,3.65,38.0,977.0,952.45,664.56
2016,7,16,13,30,839.0,155.0,3.7,38.0,967.0,930.68,651.54
2016,7,16,13,45,834.0,154.5,3.8,38.0,949.0,903.92,635.61
2016,7,16,14,0,829.0,154.0,3.9,38.0,931.0,876.87,619.43
2016,7,16,14,15,822.5,152.0,4.0,38.0,906.0,841.94,598.02
2016,7,16,14,30,816.0,150.0,4.1,38.0,881.0,804.93,575.08
2016,7,16,14,45,810.5,146.5,4.2,38.0,850.0,765.36,550.2
2016,7,16,15,0,805.0,143.0,4.3,38.0,819.0,723.99,523.84
2016,7,16,15,15,793.5,140.0,4.35,38.0,780.5,677.37,492.24
2016,7,16,15,30,782.0,137.0,4.4,38.0,742.0,629.87,458.97
2016,7,16,15,45,767.5,133.5,4.45,38.0,699.0,579.47,422.86
2016,7,16,16,0,753.0,130.0,4.5,38.0,656.0,528.96,385.76
2016,7,16,16,15,734.0,126.5,4.55,37.5,608.0,476.37,346.9
2016,7,16,16,30,715.0,123.0,4.6,37.0,560.0,422.05,305.62
2016,7,16,16,45,689.0,118.0,4.65,36.5,509.0,367.05,262.71
2016,7,16,17,0,663.0,113.0,4.7,36.0,458.0,314.18,220.36
2016,7,16,17,15,629.5,107.0,4.65,35.5,405.0,260.74,177.07
2016,7,16,17,30,596.0,101.0,4.6,35.0,352.0,210.75,136.54
2016,7,16,17,45,549.0,94.0,4.55,34.5,299.5,161.43,98.34
2016,7,16,18,0,502.0,87.0,4.5,34.0,247.0,117.56,67.38
2016,7,16,18,15,437.0,77.0,4.25,33.5,197.0,75.86,43.81
2016,7,16,18,30,372.0,67.0,4.0,33.0,147.0,49.07,35.05
2016,7,16,18,45,280.0,53.0,3.75,32.5,103.0,39.86,27.07
2016,7,16,19,0,188.0,39.0,3.5,32.0,59.0,30.12,18.19
2016,7,16,19,15,94.0,19.5,3.4,31.5,29.5,15.18,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.0,9.0,2.65,23.5,10.5,11.78,0.0
2016,7,17,6,0,64.0,18.0,2.9,24.0,21.0,29.2,0.0
2016,7,17,6,15,172.0,35.0,2.95,24.5,57.5,79.14,48.19
2016,7,17,6,30,280.0,52.0,3.0,25.0,94.0,134.84,93.42
2016,7,17,6,45,373.0,62.0,3.15,25.5,143.0,190.4,139.38
2016,7,17,7,0,466.0,72.0,3.3,26.0,192.0,258.13,195.43
2016,7,17,7,15,521.5,80.5,3.3,26.5,244.5,316.9,244.29
2016,7,17,7,30,577.0,89.0,3.3,27.0,297.0,380.91,295.97
2016,7,17,7,45,622.5,93.5,3.3,28.0,351.5,440.19,341.98
2016,7,17,8,0,668.0,98.0,3.3,29.0,406.0,502.91,388.93
2016,7,17,8,15,696.5,103.0,3.3,29.5,459.0,558.57,429.81
2016,7,17,8,30,725.0,108.0,3.3,30.0,512.0,615.32,470.23
2016,7,17,8,45,748.0,111.0,3.35,31.0,562.5,665.16,503.58
2016,7,17,9,0,771.0,114.0,3.4,32.0,613.0,716.49,535.73
2016,7,17,9,15,786.5,117.5,3.4,32.5,659.5,761.99,564.07
2016,7,17,9,30,802.0,121.0,3.4,33.0,706.0,806.26,591.11
2016,7,17,9,45,815.5,123.0,3.45,33.5,747.5,845.69,614.78
2016,7,17,10,0,829.0,125.0,3.5,34.0,789.0,883.26,636.97
2016,7,17,10,15,838.0,127.0,3.5,34.5,824.5,909.72,651.45
2016,7,17,10,30,847.0,129.0,3.5,35.0,860.0,938.38,667.32
2016,7,17,10,45,854.0,130.0,3.55,35.5,888.5,961.4,679.79
2016,7,17,11,0,861.0,131.0,3.6,36.0,917.0,981.52,690.44
2016,7,17,11,15,865.0,132.5,3.65,36.0,938.5,996.14,699.12
2016,7,17,11,30,869.0,134.0,3.7,36.0,960.0,1007.55,705.91
2016,7,17,11,45,875.5,131.5,3.75,36.5,975.0,1014.19,708.37
2016,7,17,12,0,882.0,129.0,3.8,37.0,990.0,1017.56,708.91
2016,7,17,12,15,882.5,129.5,3.85,37.0,995.5,1014.58,707.11
2016,7,17,12,30,883.0,130.0,3.9,37.0,1001.0,1008.32,703.41
2016,7,17,12,45,883.0,129.0,4.0,37.5,999.0,996.89,695.42
2016,7,17,13,0,883.0,128.0,4.1,38.0,997.0,982.34,685.58
2016,7,17,13,15,880.0,127.5,4.1,38.0,986.5,962.33,673.26
2016,7,17,13,30,877.0,127.0,4.1,38.0,976.0,939.38,659.15
2016,7,17,13,45,873.0,126.0,4.2,38.0,957.5,912.19,642.84
2016,7,17,14,0,869.0,125.0,4.3,38.0,939.0,882.3,624.72
2016,7,17,14,15,863.0,123.5,4.3,38.0,914.0,847.7,603.01
2016,7,17,14,30,857.0,122.0,4.3,38.0,889.0,810.82,579.7
2016,7,17,14,45,849.0,120.5,4.35,38.0,856.5,770.31,553.99
2016,7,17,15,0,841.0,119.0,4.4,38.0,824.0,728.04,526.86
2016,7,17,15,15,830.5,117.0,4.4,37.5,786.0,682.04,497.44
2016,7,17,15,30,820.0,115.0,4.4,37.0,748.0,634.93,465.1
2016,7,17,15,45,806.0,112.5,4.4,37.0,704.5,582.52,427.27
2016,7,17,16,0,792.0,110.0,4.4,37.0,661.0,531.33,389.33
2016,7,17,16,15,774.0,106.5,4.4,36.5,613.0,477.25,349.03
2016,7,17,16,30,756.0,103.0,4.4,36.0,565.0,423.83,307.95
2016,7,17,16,45,732.0,99.5,4.4,36.0,514.0,369.04,264.13
2016,7,17,17,0,708.0,96.0,4.4,36.0,463.0,313.48,218.87
2016,7,17,17,15,677.0,91.0,4.3,35.5,410.5,259.11,174.45
2016,7,17,17,30,646.0,86.0,4.2,35.0,358.0,207.84,132.49
2016,7,17,17,45,600.0,80.5,4.15,34.5,304.5,157.1,92.91
2016,7,17,18,0,554.0,75.0,4.1,34.0,251.0,111.61,60.75
2016,7,17,18,15,491.0,66.5,3.85,33.5,200.5,68.22,36.66
2016,7,17,18,30,428.0,58.0,3.6,33.0,150.0,41.6,28.88
2016,7,17,18,45,331.0,47.0,3.35,32.5,105.5,35.1,23.17
2016,7,17,19,0,234.0,36.0,3.1,32.0,61.0,27.69,16.23
2016,7,17,19,15,117.0,18.0,3.05,31.5,30.5,13.97,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,29.5,8.5,1.75,23.5,10.0,11.03,0.0
2016,7,18,6,0,59.0,17.0,2.0,24.0,20.0,27.25,0.0
2016,7,18,6,15,166.0,33.5,2.15,24.5,55.0,76.16,45.84
2016,7,18,6,30,273.0,50.0,2.3,25.0,90.0,130.62,90.13
2016,7,18,6,45,360.5,60.5,2.5,26.0,137.5,184.55,134.5
2016,7,18,7,0,448.0,71.0,2.7,27.0,185.0,250.08,188.26
2016,7,18,7,15,503.5,79.0,2.75,27.5,236.0,307.31,235.6
2016,7,18,7,30,559.0,87.0,2.8,28.0,287.0,369.8,285.82
2016,7,18,7,45,608.5,90.0,2.85,28.5,341.5,428.61,331.98
2016,7,18,8,0,658.0,93.0,2.9,29.0,396.0,491.27,379.65
2016,7,18,8,15,686.0,98.0,2.9,29.5,448.0,546.14,419.9
2016,7,18,8,30,714.0,103.0,2.9,30.0,500.0,602.1,459.69
2016,7,18,8,45,737.0,106.0,2.95,30.5,550.0,651.64,493.71
2016,7,18,9,0,760.0,109.0,3.0,31.0,600.0,702.53,526.69
2016,7,18,9,15,776.0,112.0,2.95,31.5,645.5,747.51,554.51
2016,7,18,9,30,792.0,115.0,2.9,32.0,691.0,791.32,581.04
2016,7,18,9,45,444.0,245.5,2.9,32.5,572.0,653.0,479.96
2016,7,18,10,0,96.0,376.0,2.9,33.0,453.0,468.78,340.58
2016,7,18,10,15,184.0,393.0,2.9,33.5,548.5,576.5,417.3
2016,7,18,10,30,272.0,410.0,2.9,34.0,644.0,687.65,492.49
2016,7,18,10,45,557.5,270.5,2.9,34.5,772.0,830.27,593.62
2016,7,18,11,0,843.0,131.0,2.9,35.0,900.0,963.97,678.42
2016,7,18,11,15,848.0,132.0,2.9,35.0,921.5,978.89,685.96
2016,7,18,11,30,853.0,133.0,2.9,35.0,943.0,990.68,692.62
2016,7,18,11,45,850.5,137.5,2.9,35.5,956.0,995.26,693.47
2016,7,18,12,0,848.0,142.0,2.9,36.0,969.0,996.52,692.43
2016,7,18,12,15,849.0,142.5,2.9,36.0,975.0,994.06,690.66
2016,7,18,12,30,850.0,143.0,2.9,36.0,981.0,988.45,687.08
2016,7,18,12,45,571.5,311.5,2.95,36.0,875.0,879.33,616.22
2016,7,18,13,0,293.0,480.0,3.0,36.0,769.0,762.84,532.79
2016,7,18,13,15,569.0,311.0,3.05,36.0,863.5,852.27,601.2
2016,7,18,13,30,845.0,142.0,3.1,36.0,958.0,924.19,649.99
2016,7,18,13,45,842.5,139.5,3.15,36.0,941.0,897.65,633.28
2016,7,18,14,0,840.0,137.0,3.2,36.0,924.0,868.45,615.55
2016,7,18,14,15,834.0,135.5,3.25,36.0,899.5,834.7,594.77
2016,7,18,14,30,828.0,134.0,3.3,36.0,875.0,798.75,572.42
2016,7,18,14,45,458.0,264.5,3.35,36.0,672.0,605.97,438.64
2016,7,18,15,0,88.0,395.0,3.4,36.0,469.0,439.61,315.39
2016,7,18,15,15,431.5,265.0,3.45,35.5,601.0,545.21,398.7
2016,7,18,15,30,775.0,135.0,3.5,35.0,733.0,623.37,458.63
2016,7,18,15,45,500.0,226.5,3.55,35.0,603.5,505.44,370.98
2016,7,18,16,0,225.0,318.0,3.6,35.0,474.0,415.99,303.86
2016,7,18,16,15,249.0,289.0,3.65,35.0,450.5,385.1,281.97
2016,7,18,16,30,273.0,260.0,3.7,35.0,427.0,354.01,258.94
2016,7,18,16,45,461.0,187.0,3.8,35.0,438.5,341.56,247.25
2016,7,18,17,0,649.0,114.0,3.9,35.0,450.0,309.91,217.9
2016,7,18,17,15,615.0,108.0,3.9,34.5,398.0,257.07,175.09
2016,7,18,17,30,581.0,102.0,3.9,34.0,346.0,207.75,135.13
2016,7,18,17,45,535.5,94.0,3.95,33.5,294.0,158.62,97.03
2016,7,18,18,0,490.0,86.0,4.0,33.0,242.0,114.76,66.02
2016,7,18,18,15,425.0,76.0,3.9,32.5,192.5,73.82,42.99
2016,7,18,18,30,360.0,66.0,3.8,32.0,143.0,48.37,34.62
2016,7,18,18,45,270.5,52.0,3.75,31.5,100.0,39.14,26.57
2016,7,18,19,0,181.0,38.0,3.7,31.0,57.0,29.37,17.58
2016,7,18,19,15,90.5,19.0,3.7,30.5,28.5,14.82,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.0,10.0,9.83,0.0
2016,7,19,6,0,0.0,20.0,1.4,25.0,20.0,19.88,0.0
2016,7,19,6,15,167.5,31.5,1.35,25.5,56.0,74.07,43.71
2016,7,19,6,30,335.0,43.0,1.3,26.0,92.0,139.58,94.64
2016,7,19,6,45,424.5,50.5,1.3,26.5,140.5,195.04,140.49
2016,7,19,7,0,514.0,58.0,1.3,27.0,189.0,260.14,194.04
2016,7,19,7,15,566.0,64.5,1.3,27.5,240.5,317.65,241.35
2016,7,19,7,30,618.0,71.0,1.3,28.0,292.0,380.04,290.88
2016,7,19,7,45,660.5,74.5,1.3,28.5,346.0,438.57,335.91
2016,7,19,8,0,703.0,78.0,1.3,29.0,400.0,499.38,381.0
2016,7,19,8,15,729.0,81.5,1.35,29.5,452.0,553.51,419.92
2016,7,19,8,30,755.0,85.0,1.4,30.0,504.0,608.45,458.18
2016,7,19,8,45,777.0,87.0,1.5,31.0,554.0,659.33,490.64
2016,7,19,9,0,799.0,89.0,1.6,32.0,604.0,706.63,519.47
2016,7,19,9,15,813.5,91.5,1.75,32.5,650.0,751.24,547.44
2016,7,19,9,30,828.0,94.0,1.9,33.0,696.0,794.51,574.2
2016,7,19,9,45,840.5,95.5,2.1,33.5,737.5,833.38,598.22
2016,7,19,10,0,853.0,97.0,2.3,34.0,779.0,870.29,620.81
2016,7,19,10,15,861.5,98.5,2.45,34.5,814.5,901.32,639.09
2016,7,19,10,30,870.0,100.0,2.6,35.0,850.0,929.76,655.69
2016,7,19,10,45,876.5,101.5,2.8,35.5,879.0,953.5,669.69
2016,7,19,11,0,883.0,103.0,3.0,36.0,908.0,974.25,681.82
2016,7,19,11,15,497.0,287.5,3.15,36.0,743.0,799.03,566.61
2016,7,19,11,30,111.0,472.0,3.3,36.0,578.0,586.09,413.49
2016,7,19,11,45,219.5,467.0,3.45,36.5,680.0,695.11,489.92
2016,7,19,12,0,328.0,462.0,3.6,37.0,782.0,802.5,561.62
2016,7,19,12,15,611.5,285.5,3.75,37.0,886.5,909.46,640.36
2016,7,19,12,30,895.0,109.0,3.9,37.0,991.0,999.8,698.86
2016,7,19,12,45,894.0,109.5,4.05,37.0,989.5,988.87,692.2
2016,7,19,13,0,893.0,110.0,4.2,37.0,988.0,974.75,684.28
2016,7,19,13,15,891.0,110.0,4.25,37.0,978.0,956.05,672.96
2016,7,19,13,30,889.0,110.0,4.3,37.0,968.0,934.32,659.74
2016,7,19,13,45,485.0,279.5,4.4,37.0,746.5,715.12,513.0
2016,7,19,14,0,81.0,449.0,4.5,37.0,525.0,505.55,359.08
2016,7,19,14,15,474.5,278.5,4.55,37.0,704.0,671.23,485.76
2016,7,19,14,30,868.0,108.0,4.6,37.0,883.0,806.44,581.29
2016,7,19,14,45,859.5,107.0,4.65,37.0,851.5,765.59,554.16
2016,7,19,15,0,851.0,106.0,4.7,37.0,820.0,722.99,526.54
2016,7,19,15,15,667.5,192.5,4.7,36.5,736.5,639.06,467.49
2016,7,19,15,30,484.0,279.0,4.7,36.0,653.0,569.52,416.09
2016,7,19,15,45,497.0,255.0,4.75,36.0,619.5,529.61,388.18
2016,7,19,16,0,510.0,231.0,4.8,36.0,586.0,487.68,357.9
2016,7,19,16,15,331.5,252.0,4.8,35.5,476.0,392.64,288.27
2016,7,19,16,30,153.0,273.0,4.8,35.0,366.0,315.73,232.02
2016,7,19,16,45,305.5,221.5,4.8,35.0,386.5,315.15,230.05
2016,7,19,17,0,458.0,170.0,4.8,35.0,407.0,297.46,212.53
2016,7,19,17,15,437.5,152.5,4.7,34.5,358.5,248.49,173.62
2016,7,19,17,30,417.0,135.0,4.6,34.0,310.0,201.73,136.37
2016,7,19,17,45,390.5,118.0,4.6,33.5,263.0,156.8,101.53
2016,7,19,18,0,364.0,101.0,4.6,33.0,216.0,115.01,71.17
2016,7,19,18,15,323.0,85.0,4.35,32.5,172.0,76.69,47.81
2016,7,19,18,30,282.0,69.0,4.1,32.0,128.0,50.75,36.58
2016,7,19,18,45,212.5,52.5,3.95,31.5,89.5,39.56,26.9
2016,7,19,19,0,143.0,36.0,3.8,31.0,51.0,29.72,17.79
2016,7,19,19,15,71.5,18.0,3.7,30.5,25.5,15.26,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.5,8.0,1.45,24.5,9.0,7.86,0.0
2016,7,20,6,0,57.0,16.0,1.7,25.0,18.0,23.78,0.0
2016,7,20,6,15,169.0,32.0,1.75,25.5,53.5,74.92,43.91
2016,7,20,6,30,281.0,48.0,1.8,26.0,89.0,130.06,88.77
2016,7,20,6,45,378.5,56.5,1.85,26.5,137.0,186.69,135.12
2016,7,20,7,0,476.0,65.0,1.9,27.0,185.0,253.35,189.78
2016,7,20,7,15,531.0,72.5,1.9,27.5,237.0,311.24,237.51
2016,7,20,7,30,586.0,80.0,1.9,28.0,289.0,374.35,287.89
2016,7,20,7,45,632.0,84.0,1.9,28.5,343.0,433.73,333.96
2016,7,20,8,0,678.0,88.0,1.9,29.0,397.0,496.63,381.07
2016,7,20,8,15,705.5,92.0,1.95,29.5,449.5,549.89,419.8
2016,7,20,8,30,733.0,96.0,2.0,30.0,502.0,605.37,458.9
2016,7,20,8,45,756.0,99.0,2.05,31.0,552.5,657.18,492.63
2016,7,20,9,0,779.0,102.0,2.1,32.0,603.0,708.92,524.48
2016,7,20,9,15,794.5,105.0,2.2,32.5,649.0,754.31,552.73
2016,7,20,9,30,810.0,108.0,2.3,33.0,695.0,798.45,579.8
2016,7,20,9,45,823.5,109.0,2.45,33.5,737.0,832.96,600.58
2016,7,20,10,0,837.0,110.0,2.6,34.0,779.0,869.71,622.74
2016,7,20,10,15,846.0,112.0,2.75,34.0,814.5,901.27,642.69
2016,7,20,10,30,855.0,114.0,2.9,34.0,850.0,930.3,661.06
2016,7,20,10,45,862.0,115.0,3.05,34.5,879.0,953.66,674.45
2016,7,20,11,0,869.0,116.0,3.2,35.0,908.0,974.08,686.03
2016,7,20,11,15,873.5,117.0,3.3,35.5,929.5,988.96,693.81
2016,7,20,11,30,878.0,118.0,3.4,36.0,951.0,1000.62,699.67
2016,7,20,11,45,866.5,129.0,3.5,36.5,961.5,1003.01,699.84
2016,7,20,12,0,855.0,140.0,3.6,37.0,972.0,1001.82,697.94
2016,7,20,12,15,541.0,319.0,3.65,37.0,847.0,872.68,612.85
2016,7,20,12,30,227.0,498.0,3.7,37.0,722.0,725.34,507.2
2016,7,20,12,45,542.5,318.5,3.8,37.0,852.0,858.97,606.41
2016,7,20,13,0,858.0,139.0,3.9,37.0,982.0,969.23,680.06
2016,7,20,13,15,855.5,138.5,3.95,37.0,972.0,950.05,667.61
2016,7,20,13,30,853.0,138.0,4.0,37.0,962.0,927.99,654.25
2016,7,20,13,45,534.0,303.0,4.05,37.5,815.5,782.22,555.44
2016,7,20,14,0,215.0,468.0,4.1,38.0,669.0,641.85,452.28
2016,7,20,14,15,196.0,456.0,4.1,37.5,635.5,604.78,428.84
2016,7,20,14,30,177.0,444.0,4.1,37.0,602.0,568.47,405.14
2016,7,20,14,45,217.0,421.0,4.2,37.0,608.0,568.25,406.77
2016,7,20,15,0,257.0,398.0,4.3,37.0,614.0,563.4,404.92
2016,7,20,15,15,288.0,370.0,4.3,37.0,601.0,544.75,393.05
2016,7,20,15,30,319.0,342.0,4.3,37.0,588.0,522.97,378.7
2016,7,20,15,45,508.0,248.0,4.3,37.0,613.0,529.64,386.23
2016,7,20,16,0,697.0,154.0,4.3,37.0,638.0,518.0,378.98
2016,7,20,16,15,608.0,171.5,4.25,36.5,571.5,452.76,330.61
2016,7,20,16,30,519.0,189.0,4.2,36.0,505.0,395.61,287.75
2016,7,20,16,45,478.0,182.0,4.2,35.5,453.0,343.18,247.91
2016,7,20,17,0,437.0,175.0,4.2,35.0,401.0,294.75,210.48
2016,7,20,17,15,410.0,161.0,4.1,34.5,353.5,248.2,173.88
2016,7,20,17,30,383.0,147.0,4.0,34.0,306.0,204.54,139.53
2016,7,20,17,45,412.0,122.0,3.95,34.0,271.0,163.13,105.24
2016,7,20,18,0,441.0,97.0,3.9,34.0,236.0,118.67,70.77
2016,7,20,18,15,374.0,85.0,3.6,33.5,186.5,78.24,47.79
2016,7,20,18,30,307.0,73.0,3.3,33.0,137.0,54.03,39.1
2016,7,20,18,45,222.0,56.0,3.0,32.5,95.0,42.49,29.14
2016,7,20,19,0,137.0,39.0,2.7,32.0,53.0,32.01,19.41
2016,7,20,19,15,68.5,19.5,2.7,31.5,26.5,16.45,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,27.91,0.0
2016,7,21,6,15,218.0,29.0,2.6,25.5,55.5,80.96,46.21
2016,7,21,6,30,342.0,43.0,2.7,26.0,92.0,140.74,95.26
2016,7,21,6,45,433.5,51.0,2.8,26.5,141.0,197.66,142.7
