Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,14.5,4.5,3.15,24.0,4.5,0.0,0.0
2016,7,31,6,0,29.0,9.0,3.3,24.0,9.0,12.62,0.0
2016,7,31,6,15,147.0,25.0,3.4,24.5,41.5,59.87,26.24
2016,7,31,6,30,265.0,41.0,3.5,25.0,74.0,116.56,77.61
2016,7,31,6,45,378.0,49.0,3.65,25.5,122.5,175.56,126.11
2016,7,31,7,0,491.0,57.0,3.8,26.0,171.0,246.5,184.97
2016,7,31,7,15,548.5,64.0,3.8,26.5,223.5,305.56,234.97
2016,7,31,7,30,606.0,71.0,3.8,27.0,276.0,370.2,288.05
2016,7,31,7,45,657.0,73.0,3.85,27.5,331.5,431.03,336.85
2016,7,31,8,0,708.0,75.0,3.9,28.0,387.0,494.97,386.54
2016,7,31,8,15,735.0,79.0,3.9,28.5,440.5,550.92,428.5
2016,7,31,8,30,762.0,83.0,3.9,29.0,494.0,607.77,469.78
2016,7,31,8,45,781.0,86.5,3.95,29.5,544.0,658.93,504.7
2016,7,31,9,0,800.0,90.0,4.0,30.0,594.0,709.62,538.0
2016,7,31,9,15,815.0,93.0,4.0,30.0,641.0,752.06,565.89
2016,7,31,9,30,830.0,96.0,4.0,30.0,688.0,796.74,595.07
2016,7,31,9,45,843.0,97.0,4.05,30.5,730.0,835.95,619.15
2016,7,31,10,0,856.0,98.0,4.1,31.0,772.0,873.2,641.67
2016,7,31,10,15,864.5,100.0,4.1,31.5,808.0,905.17,660.22
2016,7,31,10,30,873.0,102.0,4.1,32.0,844.0,934.49,676.89
2016,7,31,10,45,880.5,102.5,4.15,32.5,873.5,958.43,690.23
2016,7,31,11,0,888.0,103.0,4.2,33.0,903.0,979.37,701.64
2016,7,31,11,15,892.0,104.0,4.2,33.0,925.5,994.2,710.31
2016,7,31,11,30,896.0,105.0,4.2,33.0,948.0,1005.69,716.97
2016,7,31,11,45,901.0,104.0,4.25,33.5,962.5,1012.72,719.71
2016,7,31,12,0,906.0,103.0,4.3,34.0,977.0,1016.3,720.39
2016,7,31,12,15,907.0,103.0,4.35,34.0,983.5,1013.42,718.55
2016,7,31,12,30,908.0,103.0,4.4,34.0,990.0,1007.08,714.67
2016,7,31,12,45,906.5,104.0,4.45,34.5,988.0,995.87,706.34
2016,7,31,13,0,905.0,105.0,4.5,35.0,986.0,981.34,696.03
2016,7,31,13,15,903.0,104.5,4.55,35.0,976.0,961.62,683.9
2016,7,31,13,30,901.0,104.0,4.6,35.0,966.0,938.77,669.8
2016,7,31,13,45,895.5,104.5,4.65,35.5,947.5,910.69,650.96
2016,7,31,14,0,890.0,105.0,4.7,36.0,929.0,879.86,630.36
2016,7,31,14,15,884.5,104.0,4.7,36.0,904.0,844.99,608.17
2016,7,31,14,30,879.0,103.0,4.7,36.0,879.0,807.71,584.27
2016,7,31,14,45,857.0,110.0,4.7,36.0,843.5,763.2,555.33
2016,7,31,15,0,835.0,117.0,4.7,36.0,808.0,717.89,525.6
2016,7,31,15,15,824.5,115.0,4.7,35.5,769.5,671.48,495.21
2016,7,31,15,30,814.0,113.0,4.7,35.0,731.0,623.95,462.07
2016,7,31,15,45,796.5,112.0,4.75,35.0,686.5,570.64,423.09
2016,7,31,16,0,779.0,111.0,4.8,35.0,642.0,518.78,384.1
2016,7,31,16,15,761.0,107.5,4.8,34.5,593.5,464.72,343.1
2016,7,31,16,30,743.0,104.0,4.8,34.0,545.0,411.36,301.32
2016,7,31,16,45,714.5,101.0,4.8,34.0,493.0,355.54,256.07
2016,7,31,17,0,686.0,98.0,4.8,34.0,441.0,299.41,209.82
2016,7,31,17,15,652.5,92.5,4.65,33.5,388.0,244.82,164.79
2016,7,31,17,30,619.0,87.0,4.5,33.0,335.0,193.7,122.87
2016,7,31,17,45,568.0,81.0,4.35,32.5,281.5,143.4,84.21
2016,7,31,18,0,517.0,75.0,4.2,32.0,228.0,99.08,54.31
2016,7,31,18,15,447.5,65.5,4.05,31.0,177.5,57.4,33.72
2016,7,31,18,30,378.0,56.0,3.9,30.0,127.0,41.69,29.18
2016,7,31,18,45,271.0,42.5,3.75,29.5,84.5,32.25,20.79
2016,7,31,19,0,164.0,29.0,3.6,29.0,42.0,22.6,10.42
2016,7,31,19,15,82.0,14.5,3.7,28.5,21.0,14.25,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,63.0,25.5,3.45,23.5,33.0,42.04,16.99
2016,8,1,6,30,126.0,51.0,3.6,24.0,66.0,91.23,62.32
2016,8,1,6,45,255.0,63.0,3.75,24.5,114.5,152.57,111.13
2016,8,1,7,0,384.0,75.0,3.9,25.0,163.0,225.89,170.89
2016,8,1,7,15,448.0,85.5,3.95,25.5,215.5,284.99,220.41
2016,8,1,7,30,512.0,96.0,4.0,26.0,268.0,352.87,275.77
2016,8,1,7,45,582.5,96.5,4.1,27.0,325.5,417.89,327.19
2016,8,1,8,0,653.0,97.0,4.2,28.0,383.0,488.81,381.59
2016,8,1,8,15,684.0,102.0,4.25,28.5,437.0,545.74,424.33
2016,8,1,8,30,715.0,107.0,4.3,29.0,491.0,604.06,466.86
2016,8,1,8,45,745.5,108.0,4.35,30.0,544.0,656.97,503.41
2016,8,1,9,0,776.0,109.0,4.4,31.0,597.0,712.21,538.94
2016,8,1,9,15,793.0,112.0,4.4,31.5,644.5,759.1,568.77
2016,8,1,9,30,810.0,115.0,4.4,32.0,692.0,804.83,597.35
2016,8,1,9,45,825.5,116.5,4.4,32.5,735.5,846.21,622.52
2016,8,1,10,0,841.0,118.0,4.4,33.0,779.0,881.05,643.02
2016,8,1,10,15,851.0,120.0,4.4,33.5,816.0,913.9,662.03
2016,8,1,10,30,861.0,122.0,4.4,34.0,853.0,944.21,679.21
2016,8,1,10,45,869.5,122.5,4.4,34.5,883.5,968.78,692.56
2016,8,1,11,0,878.0,123.0,4.4,35.0,914.0,990.39,704.01
2016,8,1,11,15,883.0,124.0,4.4,35.0,936.5,1005.95,713.07
2016,8,1,11,30,888.0,125.0,4.4,35.0,959.0,1018.22,720.15
2016,8,1,11,45,892.5,124.5,4.45,35.5,974.0,1025.07,722.71
2016,8,1,12,0,897.0,124.0,4.5,36.0,989.0,1028.5,723.24
2016,8,1,12,15,898.0,124.5,4.5,36.0,995.5,1025.97,721.36
2016,8,1,12,30,899.0,125.0,4.5,36.0,1002.0,1020.02,717.48
2016,8,1,12,45,900.5,124.0,4.5,36.5,1000.5,1009.68,709.49
2016,8,1,13,0,902.0,123.0,4.5,37.0,999.0,996.01,699.54
2016,8,1,13,15,899.5,122.5,4.5,37.0,989.0,975.74,686.96
2016,8,1,13,30,897.0,122.0,4.5,37.0,979.0,952.36,672.49
2016,8,1,13,45,894.5,120.0,4.5,37.0,961.0,924.52,655.17
2016,8,1,14,0,892.0,118.0,4.5,37.0,943.0,893.79,635.98
2016,8,1,14,15,886.0,116.5,4.5,37.0,917.0,857.85,613.32
2016,8,1,14,30,880.0,115.0,4.5,37.0,891.0,819.51,588.97
2016,8,1,14,45,873.0,113.0,4.5,37.0,858.5,777.74,562.16
2016,8,1,15,0,866.0,111.0,4.5,37.0,826.0,734.04,533.82
2016,8,1,15,15,855.5,109.0,4.45,37.0,786.5,686.23,501.93
2016,8,1,15,30,845.0,107.0,4.4,37.0,747.0,637.24,467.02
2016,8,1,15,45,832.5,103.5,4.4,37.0,702.5,584.72,428.93
2016,8,1,16,0,820.0,100.0,4.4,37.0,658.0,529.51,387.96
2016,8,1,16,15,802.0,97.0,4.35,36.5,608.5,473.75,346.06
2016,8,1,16,30,784.0,94.0,4.3,36.0,559.0,418.63,303.25
2016,8,1,16,45,760.0,90.5,4.3,35.5,506.0,361.72,257.95
2016,8,1,17,0,736.0,87.0,4.3,35.0,453.0,306.64,212.89
2016,8,1,17,15,703.5,82.0,4.0,34.5,398.5,250.11,166.28
2016,8,1,17,30,671.0,77.0,3.7,34.0,344.0,194.16,120.56
2016,8,1,17,45,623.5,71.5,3.4,33.5,289.5,141.78,80.25
2016,8,1,18,0,576.0,66.0,3.1,33.0,235.0,94.89,48.81
2016,8,1,18,15,506.0,58.0,2.9,32.0,183.0,51.07,28.25
2016,8,1,18,30,436.0,50.0,2.7,31.0,131.0,36.31,24.57
2016,8,1,18,45,322.5,38.5,2.5,30.0,87.0,29.17,18.2
2016,8,1,19,0,209.0,27.0,2.3,29.0,43.0,21.01,8.9
2016,8,1,19,15,104.5,13.5,2.5,28.5,21.5,13.27,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.5,21.5,2.55,23.5,35.0,48.62,18.08
2016,8,2,6,30,223.0,43.0,2.8,24.0,70.0,108.54,72.61
2016,8,2,6,45,342.0,53.0,3.1,25.0,119.0,167.28,120.33
2016,8,2,7,0,461.0,63.0,3.4,26.0,168.0,241.62,181.22
2016,8,2,7,15,521.0,71.0,3.45,26.5,221.0,301.27,231.44
2016,8,2,7,30,581.0,79.0,3.5,27.0,274.0,366.76,285.01
2016,8,2,7,45,638.5,80.5,3.55,27.5,330.5,429.27,334.94
2016,8,2,8,0,696.0,82.0,3.6,28.0,387.0,496.47,386.92
2016,8,2,8,15,724.5,86.5,3.55,28.5,440.5,552.16,428.42
2016,8,2,8,30,753.0,91.0,3.5,29.0,494.0,610.16,470.2
2016,8,2,8,45,779.0,92.0,3.5,30.0,546.0,663.22,505.5
2016,8,2,9,0,805.0,93.0,3.5,31.0,598.0,716.41,538.97
2016,8,2,9,15,820.0,96.0,3.45,31.5,645.5,759.01,565.22
2016,8,2,9,30,835.0,99.0,3.4,32.0,693.0,803.91,592.63
2016,8,2,9,45,849.0,100.0,3.35,32.5,735.5,844.18,616.42
2016,8,2,10,0,863.0,101.0,3.3,33.0,778.0,882.52,638.58
2016,8,2,10,15,871.5,102.5,3.25,33.5,814.5,914.16,656.08
2016,8,2,10,30,880.0,104.0,3.2,34.0,851.0,943.12,671.7
2016,8,2,10,45,887.5,104.5,3.2,34.5,880.5,967.2,684.44
2016,8,2,11,0,895.0,105.0,3.2,35.0,910.0,988.23,695.25
2016,8,2,11,15,899.0,106.0,3.2,35.0,932.0,1003.13,703.69
2016,8,2,11,30,903.0,107.0,3.2,35.0,954.0,1014.65,710.15
2016,8,2,11,45,905.0,108.0,3.25,35.5,968.5,1020.71,712.25
2016,8,2,12,0,907.0,109.0,3.3,36.0,983.0,1023.26,712.32
2016,8,2,12,15,907.5,109.5,3.35,36.0,989.0,1020.3,710.58
2016,8,2,12,30,908.0,110.0,3.4,36.0,995.0,1013.86,706.84
2016,8,2,12,45,908.0,109.5,3.45,36.5,993.0,1002.51,698.7
2016,8,2,13,0,908.0,109.0,3.5,37.0,991.0,987.81,688.61
2016,8,2,13,15,905.5,108.5,3.55,37.0,980.5,967.45,676.49
2016,8,2,13,30,903.0,108.0,3.6,37.0,970.0,943.96,662.44
2016,8,2,13,45,899.5,107.0,3.7,37.0,952.0,916.04,645.85
2016,8,2,14,0,896.0,106.0,3.8,37.0,934.0,885.26,627.32
2016,8,2,14,15,890.5,105.0,3.85,37.0,908.5,850.08,605.57
2016,8,2,14,30,885.0,104.0,3.9,37.0,883.0,812.46,582.07
2016,8,2,14,45,877.5,102.5,3.95,37.0,850.0,770.57,555.53
2016,8,2,15,0,870.0,101.0,4.0,37.0,817.0,726.78,527.44
2016,8,2,15,15,860.0,99.0,4.0,36.5,778.5,679.13,497.22
2016,8,2,15,30,850.0,97.0,4.0,36.0,740.0,630.23,463.45
2016,8,2,15,45,837.0,94.5,4.05,36.0,695.5,578.11,425.61
2016,8,2,16,0,824.0,92.0,4.1,36.0,651.0,525.52,386.36
2016,8,2,16,15,806.5,89.5,4.05,35.5,602.0,470.56,344.81
2016,8,2,16,30,789.0,87.0,4.0,35.0,553.0,413.28,300.28
2016,8,2,16,45,766.0,83.5,4.0,35.0,501.0,356.45,254.27
2016,8,2,17,0,743.0,80.0,4.0,35.0,449.0,301.33,208.56
2016,8,2,17,15,711.5,75.5,3.8,34.5,395.0,245.11,162.1
2016,8,2,17,30,680.0,71.0,3.6,34.0,341.0,192.1,118.55
2016,8,2,17,45,634.5,66.0,3.45,33.5,286.5,137.46,76.46
2016,8,2,18,0,589.0,61.0,3.3,33.0,232.0,90.53,45.16
2016,8,2,18,15,521.0,53.5,3.0,32.0,180.5,46.49,25.05
2016,8,2,18,30,453.0,46.0,2.7,31.0,129.0,32.88,21.71
2016,8,2,18,45,339.5,35.5,2.4,30.5,85.5,26.51,15.94
2016,8,2,19,0,226.0,25.0,2.1,30.0,42.0,19.67,7.47
2016,8,2,19,15,113.0,12.5,2.2,29.5,21.0,12.29,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,148.0,18.5,2.35,24.5,36.0,51.46,16.94
2016,8,3,6,30,296.0,37.0,2.5,25.0,72.0,119.95,78.64
2016,8,3,6,45,399.5,46.0,2.65,26.0,120.5,178.06,126.76
2016,8,3,7,0,503.0,55.0,2.8,27.0,169.0,247.72,184.3
2016,8,3,7,15,561.5,62.0,2.75,27.5,222.0,307.82,234.78
2016,8,3,7,30,620.0,69.0,2.7,28.0,275.0,373.63,288.24
2016,8,3,7,45,666.0,72.5,2.7,28.5,330.5,434.31,336.27
2016,8,3,8,0,712.0,76.0,2.7,29.0,386.0,497.53,384.56
2016,8,3,8,15,739.5,80.0,2.7,29.5,440.0,554.08,426.23
2016,8,3,8,30,767.0,84.0,2.7,30.0,494.0,611.57,467.18
2016,8,3,8,45,788.5,87.0,2.7,31.0,545.5,664.27,501.31
2016,8,3,9,0,810.0,90.0,2.7,32.0,597.0,716.7,533.65
2016,8,3,9,15,825.0,92.5,2.65,32.5,644.5,759.03,559.16
2016,8,3,9,30,840.0,95.0,2.6,33.0,692.0,803.61,585.74
2016,8,3,9,45,852.0,97.0,2.6,33.5,734.0,843.44,609.0
2016,8,3,10,0,864.0,99.0,2.6,34.0,776.0,881.19,630.62
2016,8,3,10,15,872.5,101.0,2.6,34.5,812.5,913.41,648.44
2016,8,3,10,30,881.0,103.0,2.6,35.0,849.0,942.94,664.43
2016,8,3,10,45,888.0,104.0,2.65,35.5,879.0,967.1,677.38
2016,8,3,11,0,895.0,105.0,2.7,36.0,909.0,988.17,688.44
2016,8,3,11,15,899.5,106.0,2.75,36.0,931.0,1003.56,697.47
2016,8,3,11,30,904.0,107.0,2.8,36.0,953.0,1015.58,704.56
2016,8,3,11,45,905.0,108.5,2.85,36.5,967.5,1021.14,706.36
2016,8,3,12,0,906.0,110.0,2.9,37.0,982.0,1023.17,706.15
2016,8,3,12,15,907.0,110.0,2.95,37.0,988.0,1020.17,704.46
2016,8,3,12,30,908.0,110.0,3.0,37.0,994.0,1013.7,700.8
2016,8,3,12,45,908.0,109.5,3.1,37.5,992.5,1002.31,693.16
2016,8,3,13,0,908.0,109.0,3.2,38.0,991.0,987.57,683.55
2016,8,3,13,15,906.0,109.0,3.25,38.0,980.5,968.13,672.16
2016,8,3,13,30,904.0,109.0,3.3,38.0,970.0,945.52,658.84
2016,8,3,13,45,901.0,107.5,3.4,38.0,952.0,917.48,642.38
2016,8,3,14,0,898.0,106.0,3.5,38.0,934.0,886.54,624.0
2016,8,3,14,15,892.5,105.0,3.55,38.0,908.5,851.24,602.4
2016,8,3,14,30,887.0,104.0,3.6,38.0,883.0,813.48,579.05
2016,8,3,14,45,876.5,104.0,3.65,38.0,850.0,770.6,552.11
2016,8,3,15,0,866.0,104.0,3.7,38.0,817.0,726.04,523.77
2016,8,3,15,15,856.0,102.0,3.75,37.5,778.0,678.48,493.87
2016,8,3,15,30,846.0,100.0,3.8,37.0,739.0,629.69,460.55
2016,8,3,15,45,833.5,97.5,3.9,37.0,694.5,577.98,423.33
2016,8,3,16,0,821.0,95.0,4.0,37.0,650.0,525.75,384.64
2016,8,3,16,15,803.5,92.0,4.0,36.5,601.0,467.87,341.35
2016,8,3,16,30,786.0,89.0,4.0,36.0,552.0,412.8,298.61
2016,8,3,16,45,763.5,85.0,4.0,36.0,499.5,355.81,252.65
2016,8,3,17,0,741.0,81.0,4.0,36.0,447.0,300.49,206.97
2016,8,3,17,15,709.0,76.5,3.9,35.5,393.0,244.24,160.73
2016,8,3,17,30,677.0,72.0,3.8,35.0,339.0,191.27,117.46
2016,8,3,17,45,631.5,66.5,3.7,34.5,285.0,136.32,75.41
2016,8,3,18,0,586.0,61.0,3.6,34.0,231.0,89.17,44.25
2016,8,3,18,15,517.5,53.5,3.3,33.0,179.5,45.38,24.81
2016,8,3,18,30,449.0,46.0,3.0,32.0,128.0,33.03,21.71
2016,8,3,18,45,337.5,35.0,2.7,31.5,84.5,26.2,15.56
2016,8,3,19,0,226.0,24.0,2.4,31.0,41.0,18.85,6.33
2016,8,3,19,15,113.0,12.0,2.3,30.5,20.5,11.8,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.0,17.0,2.65,24.5,36.0,53.18,15.55
2016,8,4,6,30,324.0,34.0,2.8,25.0,72.0,123.41,80.23
2016,8,4,6,45,425.0,42.5,3.0,26.0,121.0,181.62,128.89
2016,8,4,7,0,526.0,51.0,3.2,27.0,170.0,251.17,186.74
2016,8,4,7,15,583.0,57.5,3.2,27.5,223.0,311.32,237.63
2016,8,4,7,30,640.0,64.0,3.2,28.0,276.0,377.01,291.4
2016,8,4,7,45,681.0,68.0,3.25,29.0,331.0,435.73,337.68
2016,8,4,8,0,722.0,72.0,3.3,30.0,386.0,498.54,385.21
2016,8,4,8,15,749.5,76.0,3.3,30.5,440.0,555.6,427.43
2016,8,4,8,30,777.0,80.0,3.3,31.0,494.0,613.58,468.91
2016,8,4,8,45,795.5,83.5,3.3,31.5,545.0,665.17,503.26
2016,8,4,9,0,814.0,87.0,3.3,32.0,596.0,712.64,533.5
2016,8,4,9,15,829.5,89.5,3.3,32.5,643.5,759.18,562.53
2016,8,4,9,30,845.0,92.0,3.3,33.0,691.0,804.38,590.15
2016,8,4,9,45,854.0,95.0,3.3,33.5,732.5,842.9,612.89
2016,8,4,10,0,863.0,98.0,3.3,34.0,774.0,879.14,633.86
2016,8,4,10,15,872.0,100.0,3.3,34.5,810.5,911.81,652.3
2016,8,4,10,30,881.0,102.0,3.3,35.0,847.0,941.81,668.87
2016,8,4,10,45,883.0,106.0,3.35,35.5,875.5,964.33,680.92
2016,8,4,11,0,885.0,110.0,3.4,36.0,904.0,983.57,690.96
2016,8,4,11,15,889.5,110.5,3.45,36.0,926.5,998.28,699.65
2016,8,4,11,30,894.0,111.0,3.5,36.0,949.0,1009.64,706.39
2016,8,4,11,45,895.0,113.0,3.6,36.5,962.5,1015.62,708.76
2016,8,4,12,0,896.0,115.0,3.7,37.0,976.0,1018.1,709.09
2016,8,4,12,15,897.0,115.0,3.75,37.0,982.5,1015.08,707.26
2016,8,4,12,30,898.0,115.0,3.8,37.0,989.0,1008.61,703.44
2016,8,4,12,45,892.5,118.5,3.9,37.5,985.5,995.85,694.64
2016,8,4,13,0,887.0,122.0,4.0,38.0,982.0,979.87,683.95
2016,8,4,13,15,884.5,121.5,4.05,38.0,972.0,959.73,671.85
2016,8,4,13,30,882.0,121.0,4.1,38.0,962.0,936.54,657.85
2016,8,4,13,45,582.5,284.0,4.15,38.0,835.0,806.78,572.24
2016,8,4,14,0,283.0,447.0,4.2,38.0,708.0,682.78,481.95
2016,8,4,14,15,568.0,285.0,4.2,37.5,790.0,754.35,540.27
2016,8,4,14,30,853.0,123.0,4.2,37.0,872.0,803.82,578.18
2016,8,4,14,45,843.5,121.5,4.25,37.0,839.0,761.43,550.61
2016,8,4,15,0,834.0,120.0,4.3,37.0,806.0,717.38,522.15
2016,8,4,15,15,823.5,118.0,4.3,37.0,767.0,670.76,490.59
2016,8,4,15,30,813.0,116.0,4.3,37.0,728.0,621.74,455.77
2016,8,4,15,45,801.0,112.0,4.3,37.0,684.0,569.98,418.18
2016,8,4,16,0,789.0,108.0,4.3,37.0,640.0,517.78,379.28
2016,8,4,16,15,770.5,104.5,4.2,36.5,591.0,462.77,337.82
2016,8,4,16,30,752.0,101.0,4.1,36.0,542.0,408.51,295.64
2016,8,4,16,45,732.5,95.0,4.1,35.5,491.0,352.58,251.11
2016,8,4,17,0,713.0,89.0,4.1,35.0,440.0,298.04,206.49
2016,8,4,17,15,680.0,84.0,3.95,34.5,386.0,240.03,158.96
2016,8,4,17,30,647.0,79.0,3.8,34.0,332.0,187.85,116.36
2016,8,4,17,45,606.5,71.5,3.7,34.0,279.0,136.13,76.45
2016,8,4,18,0,566.0,64.0,3.6,34.0,226.0,89.12,45.16
2016,8,4,18,15,496.5,55.5,3.25,33.0,175.0,45.72,26.01
2016,8,4,18,30,427.0,47.0,2.9,32.0,124.0,34.09,22.56
2016,8,4,18,45,321.0,35.0,2.6,31.5,81.0,26.37,15.64
2016,8,4,19,0,215.0,23.0,2.3,31.0,38.0,18.02,5.17
2016,8,4,19,15,107.5,11.5,2.4,30.5,19.0,11.3,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,153.5,17.5,2.35,24.5,35.5,51.88,12.94
2016,8,5,6,30,307.0,35.0,2.5,25.0,71.0,120.17,78.01
2016,8,5,6,45,403.0,45.0,2.65,26.0,119.0,177.55,126.01
2016,8,5,7,0,499.0,55.0,2.8,27.0,167.0,245.74,182.62
2016,8,5,7,15,559.0,62.5,2.8,27.5,220.5,306.79,233.91
2016,8,5,7,30,619.0,70.0,2.8,28.0,274.0,373.73,288.37
2016,8,5,7,45,661.5,75.0,2.8,28.5,329.5,434.29,336.35
2016,8,5,8,0,704.0,80.0,2.8,29.0,385.0,496.83,384.17
2016,8,5,8,15,732.5,84.5,2.75,29.5,439.5,554.25,426.37
2016,8,5,8,30,761.0,89.0,2.7,30.0,494.0,612.7,467.83
2016,8,5,8,45,782.5,92.0,2.65,30.5,545.5,665.2,502.86
2016,8,5,9,0,804.0,95.0,2.6,31.0,597.0,717.44,535.91
2016,8,5,9,15,820.0,98.0,2.55,31.5,644.5,764.73,564.82
2016,8,5,9,30,836.0,101.0,2.5,32.0,692.0,806.56,589.5
2016,8,5,9,45,847.5,103.5,2.45,32.5,734.5,846.36,612.42
2016,8,5,10,0,859.0,106.0,2.4,33.0,777.0,884.06,633.59
2016,8,5,10,15,867.5,107.5,2.4,33.0,813.5,915.6,652.26
2016,8,5,10,30,876.0,109.0,2.4,33.0,850.0,944.45,669.2
2016,8,5,10,45,882.0,110.5,2.4,33.5,879.5,968.03,681.4
2016,8,5,11,0,888.0,112.0,2.4,34.0,909.0,988.51,691.68
2016,8,5,11,15,892.5,113.0,2.45,34.0,931.0,1003.75,700.67
2016,8,5,11,30,897.0,114.0,2.5,34.0,953.0,1015.62,707.73
2016,8,5,11,45,894.0,118.5,2.55,34.5,965.5,1020.12,708.93
2016,8,5,12,0,891.0,123.0,2.6,35.0,978.0,1021.05,708.11
2016,8,5,12,15,891.5,123.5,2.65,35.0,984.0,1017.96,706.42
2016,8,5,12,30,892.0,124.0,2.7,35.0,990.0,1011.44,702.76
2016,8,5,12,45,889.5,124.5,2.8,35.0,987.0,998.6,695.75
2016,8,5,13,0,887.0,125.0,2.9,35.0,984.0,982.53,686.79
2016,8,5,13,15,884.0,124.5,2.95,35.0,973.5,961.85,674.59
2016,8,5,13,30,881.0,124.0,3.0,35.0,963.0,938.13,660.49
2016,8,5,13,45,875.5,124.0,3.1,35.0,944.0,909.71,643.72
2016,8,5,14,0,870.0,124.0,3.2,35.0,925.0,878.6,625.11
2016,8,5,14,15,863.5,122.5,3.25,35.0,898.5,842.68,602.93
2016,8,5,14,30,857.0,121.0,3.3,35.0,872.0,804.47,579.07
2016,8,5,14,45,835.5,127.0,3.35,35.0,836.0,759.84,550.7
2016,8,5,15,0,814.0,133.0,3.4,35.0,800.0,714.31,521.4
2016,8,5,15,15,577.5,230.0,3.45,35.0,691.5,607.91,444.21
2016,8,5,15,30,341.0,327.0,3.5,35.0,583.0,520.63,379.2
2016,8,5,15,45,347.5,302.5,3.55,35.0,550.0,482.58,352.84
2016,8,5,16,0,354.0,278.0,3.6,35.0,517.0,443.42,324.83
2016,8,5,16,15,535.5,196.0,3.65,34.5,525.0,432.41,317.49
2016,8,5,16,30,717.0,114.0,3.7,34.0,533.0,402.45,293.4
2016,8,5,16,45,690.5,109.0,3.75,34.0,481.0,346.53,248.34
2016,8,5,17,0,664.0,104.0,3.8,34.0,429.0,292.83,204.18
2016,8,5,17,15,627.5,97.5,3.7,33.5,375.0,237.8,159.27
2016,8,5,17,30,591.0,91.0,3.6,33.0,321.0,186.66,117.9
2016,8,5,17,45,545.0,82.5,3.5,32.5,268.5,136.63,79.85
2016,8,5,18,0,499.0,74.0,3.4,32.0,216.0,92.05,50.44
2016,8,5,18,15,425.0,64.0,3.15,31.5,166.0,51.41,32.0
2016,8,5,18,30,351.0,54.0,2.9,31.0,116.0,40.23,27.72
2016,8,5,18,45,248.5,39.0,2.65,30.5,75.0,29.79,18.43
2016,8,5,19,0,146.0,24.0,2.4,30.0,34.0,18.74,4.8
2016,8,5,19,15,73.0,12.0,2.35,29.5,17.0,11.8,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.0,32.0,45.83,8.8
2016,8,6,6,30,235.0,38.0,2.6,25.0,64.0,105.48,68.76
2016,8,6,6,45,330.5,50.0,2.8,25.5,110.0,159.88,114.03
2016,8,6,7,0,426.0,62.0,3.0,26.0,156.0,227.17,169.91
2016,8,6,7,15,488.0,70.5,3.05,26.5,208.0,286.2,219.53
2016,8,6,7,30,550.0,79.0,3.1,27.0,260.0,351.37,272.79
2016,8,6,7,45,597.5,84.5,3.15,27.5,314.0,411.52,320.82
2016,8,6,8,0,645.0,90.0,3.2,28.0,368.0,475.48,370.22
2016,8,6,8,15,676.0,95.0,3.15,28.5,421.5,532.1,412.36
2016,8,6,8,30,707.0,100.0,3.1,29.0,475.0,590.14,454.15
2016,8,6,8,45,733.5,102.5,3.1,30.0,526.5,641.72,489.14
2016,8,6,9,0,760.0,105.0,3.1,31.0,578.0,695.15,522.89
2016,8,6,9,15,777.0,108.0,3.05,31.5,625.0,741.53,551.78
2016,8,6,9,30,794.0,111.0,3.0,32.0,672.0,786.79,579.37
2016,8,6,9,45,808.0,113.0,3.0,33.0,714.5,826.97,602.11
2016,8,6,10,0,822.0,115.0,3.0,34.0,757.0,860.56,620.13
2016,8,6,10,15,831.5,117.0,3.0,34.5,793.5,892.52,638.15
2016,8,6,10,30,841.0,119.0,3.0,35.0,830.0,921.96,654.4
2016,8,6,10,45,847.5,121.5,3.0,35.5,859.5,946.32,667.32
2016,8,6,11,0,854.0,124.0,3.0,36.0,889.0,967.7,678.35
2016,8,6,11,15,859.0,125.0,3.0,36.0,911.0,982.93,686.98
2016,8,6,11,30,864.0,126.0,3.0,36.0,933.0,994.93,693.73
2016,8,6,11,45,867.0,127.0,3.05,36.5,947.5,1001.61,696.24
2016,8,6,12,0,870.0,128.0,3.1,37.0,962.0,1004.91,696.8
2016,8,6,12,15,871.0,128.5,3.1,37.0,968.5,1002.32,694.93
2016,8,6,12,30,872.0,129.0,3.1,37.0,975.0,996.37,691.15
2016,8,6,12,45,870.0,130.0,3.15,37.0,972.5,984.67,684.3
2016,8,6,13,0,868.0,131.0,3.2,37.0,970.0,969.78,675.58
2016,8,6,13,15,865.5,130.5,3.2,37.0,960.0,949.85,663.43
2016,8,6,13,30,863.0,130.0,3.2,37.0,950.0,926.92,649.47
2016,8,6,13,45,857.5,130.0,3.25,37.5,931.5,898.87,631.27
2016,8,6,14,0,852.0,130.0,3.3,38.0,913.0,868.2,611.41
2016,8,6,14,15,846.0,128.5,3.25,37.5,887.5,833.19,590.69
2016,8,6,14,30,840.0,127.0,3.2,37.0,862.0,795.92,568.32
2016,8,6,14,45,829.0,126.5,3.2,37.0,828.5,753.69,541.53
2016,8,6,15,0,818.0,126.0,3.2,37.0,795.0,709.96,513.5
2016,8,6,15,15,806.5,123.5,3.15,37.0,756.0,662.01,480.94
2016,8,6,15,30,795.0,121.0,3.1,37.0,717.0,613.39,446.65
2016,8,6,15,45,779.5,118.5,3.1,37.0,672.5,561.76,409.56
2016,8,6,16,0,764.0,116.0,3.1,37.0,628.0,510.09,371.42
2016,8,6,16,15,744.0,112.0,3.05,36.5,579.5,455.1,330.48
2016,8,6,16,30,724.0,108.0,3.0,36.0,531.0,401.08,288.95
2016,8,6,16,45,698.0,103.5,3.0,36.0,479.0,343.15,242.99
2016,8,6,17,0,672.0,99.0,3.0,36.0,427.0,289.64,199.37
2016,8,6,17,15,636.0,93.0,2.9,35.5,373.0,234.73,154.96
2016,8,6,17,30,600.0,87.0,2.8,35.0,319.0,183.65,114.02
2016,8,6,17,45,550.5,79.5,2.7,34.5,266.0,133.57,76.53
2016,8,6,18,0,501.0,72.0,2.6,34.0,213.0,89.35,48.04
2016,8,6,18,15,426.0,62.0,2.3,33.0,163.0,48.68,34.78
2016,8,6,18,30,351.0,52.0,2.0,32.0,113.0,38.73,26.33
2016,8,6,18,45,239.5,37.5,1.75,31.5,72.5,28.64,17.34
2016,8,6,19,0,128.0,23.0,1.5,31.0,32.0,17.97,3.31
2016,8,6,19,15,64.0,11.5,1.55,30.5,16.0,11.3,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.5,20.0,2.7,25.5,30.5,43.2,5.59
2016,8,7,6,30,195.0,40.0,2.9,26.0,61.0,98.31,64.02
2016,8,7,6,45,303.0,52.0,3.1,26.5,107.5,153.95,109.51
2016,8,7,7,0,411.0,64.0,3.3,27.0,154.0,223.72,166.79
2016,8,7,7,15,474.5,73.0,3.3,27.5,206.0,283.12,216.45
2016,8,7,7,30,538.0,82.0,3.3,28.0,258.0,348.83,269.92
2016,8,7,7,45,593.0,86.0,3.35,29.0,313.5,410.64,318.48
2016,8,7,8,0,648.0,90.0,3.4,30.0,369.0,477.0,368.79
2016,8,7,8,15,679.0,95.0,3.3,30.5,422.5,533.79,410.69
2016,8,7,8,30,710.0,100.0,3.2,31.0,476.0,591.98,452.18
2016,8,7,8,45,737.5,102.5,3.15,32.0,528.0,644.41,487.33
2016,8,7,9,0,765.0,105.0,3.1,33.0,580.0,698.79,521.23
2016,8,7,9,15,782.0,108.0,2.95,33.5,627.0,745.39,549.51
2016,8,7,9,30,799.0,111.0,2.8,34.0,674.0,790.84,576.33
2016,8,7,9,45,813.5,112.5,2.7,34.5,717.0,831.09,599.37
2016,8,7,10,0,828.0,114.0,2.6,35.0,760.0,864.76,617.72
2016,8,7,10,15,838.0,116.0,2.55,35.5,796.0,897.35,635.47
2016,8,7,10,30,848.0,118.0,2.5,36.0,832.0,927.41,651.41
2016,8,7,10,45,856.0,119.0,2.45,36.5,862.0,951.79,663.63
2016,8,7,11,0,864.0,120.0,2.4,37.0,892.0,973.21,673.98
2016,8,7,11,15,868.5,121.0,2.45,37.0,914.5,988.08,682.66
2016,8,7,11,30,873.0,122.0,2.5,37.0,937.0,999.66,689.48
2016,8,7,11,45,878.0,121.5,2.55,37.5,951.5,1006.86,692.31
2016,8,7,12,0,883.0,121.0,2.6,38.0,966.0,1010.66,693.21
2016,8,7,12,15,884.0,121.0,2.65,38.0,972.5,1007.54,691.49
2016,8,7,12,30,885.0,121.0,2.7,38.0,979.0,1001.02,687.86
2016,8,7,12,45,885.0,120.5,2.8,38.5,977.0,989.65,680.37
2016,8,7,13,0,885.0,120.0,2.9,39.0,975.0,975.0,670.96
2016,8,7,13,15,882.5,119.5,2.95,39.0,964.5,954.75,659.18
2016,8,7,13,30,880.0,119.0,3.0,39.0,954.0,931.43,645.54
2016,8,7,13,45,876.0,118.0,3.1,39.0,935.5,903.31,629.19
2016,8,7,14,0,872.0,117.0,3.2,39.0,917.0,872.42,610.99
2016,8,7,14,15,866.5,115.5,3.2,39.0,891.5,837.17,589.3
2016,8,7,14,30,861.0,114.0,3.2,39.0,866.0,799.55,565.97
2016,8,7,14,45,844.5,117.0,3.25,39.0,831.0,755.67,538.57
2016,8,7,15,0,828.0,120.0,3.3,39.0,796.0,710.64,510.11
2016,8,7,15,15,817.0,118.0,3.3,38.5,757.0,663.76,479.82
2016,8,7,15,30,806.0,116.0,3.3,38.0,718.0,614.57,446.36
2016,8,7,15,45,790.5,113.0,3.3,38.0,673.5,561.9,408.57
2016,8,7,16,0,775.0,110.0,3.3,38.0,629.0,509.16,369.71
2016,8,7,16,15,755.5,106.5,3.3,37.5,580.0,454.26,328.91
2016,8,7,16,30,736.0,103.0,3.3,37.0,531.0,400.26,287.42
2016,8,7,16,45,709.0,99.0,3.3,37.0,478.5,341.88,241.08
2016,8,7,17,0,682.0,95.0,3.3,37.0,426.0,287.88,197.09
2016,8,7,17,15,646.5,89.5,3.2,36.5,372.5,232.98,152.68
2016,8,7,17,30,611.0,84.0,3.1,36.0,319.0,181.84,111.73
2016,8,7,17,45,559.5,77.0,3.05,35.5,265.5,131.34,74.2
2016,8,7,18,0,508.0,70.0,3.0,35.0,212.0,86.94,46.02
2016,8,7,18,15,433.5,60.0,2.7,34.0,162.0,45.97,32.38
2016,8,7,18,30,359.0,50.0,2.4,33.0,112.0,37.44,25.12
2016,8,7,18,45,245.5,36.0,2.1,32.5,71.0,27.5,16.26
2016,8,7,19,0,132.0,22.0,1.8,32.0,30.0,17.2,1.64
2016,8,7,19,15,66.0,11.0,1.85,32.0,15.0,10.81,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,71.5,20.5,2.7,25.5,28.5,36.82,1.48
2016,8,8,6,30,143.0,41.0,2.8,26.0,57.0,83.68,54.25
2016,8,8,6,45,245.5,56.5,2.95,26.5,102.5,142.06,101.43
2016,8,8,7,0,348.0,72.0,3.1,27.0,148.0,208.83,155.93
2016,8,8,7,15,413.5,83.0,3.1,27.5,199.0,266.93,204.14
2016,8,8,7,30,479.0,94.0,3.1,28.0,250.0,331.85,256.72
2016,8,8,7,45,538.0,99.0,3.1,29.0,305.0,396.09,306.86
2016,8,8,8,0,597.0,104.0,3.1,30.0,360.0,463.18,357.51
2016,8,8,8,15,630.0,110.0,3.05,30.5,413.0,519.91,399.32
2016,8,8,8,30,663.0,116.0,3.0,31.0,466.0,578.3,441.02
2016,8,8,8,45,693.0,119.0,2.95,31.5,518.0,632.58,478.56
2016,8,8,9,0,723.0,122.0,2.9,32.0,570.0,687.54,514.83
2016,8,8,9,15,741.0,125.5,2.85,32.5,617.0,731.73,542.06
2016,8,8,9,30,759.0,129.0,2.8,33.0,664.0,777.09,569.6
2016,8,8,9,45,774.0,131.5,2.8,34.0,706.5,817.53,592.42
2016,8,8,10,0,789.0,134.0,2.8,35.0,749.0,856.27,613.7
2016,8,8,10,15,799.5,136.5,2.8,35.5,785.0,888.9,631.99
2016,8,8,10,30,810.0,139.0,2.8,36.0,821.0,919.12,648.6
2016,8,8,10,45,818.0,141.0,2.8,36.5,851.0,943.8,661.6
2016,8,8,11,0,826.0,143.0,2.8,37.0,881.0,959.77,669.16
2016,8,8,11,15,831.0,144.5,2.85,37.0,903.0,975.02,678.19
2016,8,8,11,30,836.0,146.0,2.9,37.0,925.0,987.12,685.37
2016,8,8,11,45,844.0,143.0,2.95,37.5,940.5,994.46,688.29
2016,8,8,12,0,852.0,140.0,3.0,38.0,956.0,998.58,689.36
2016,8,8,12,15,853.5,140.5,3.0,38.0,962.0,996.4,687.74
2016,8,8,12,30,855.0,141.0,3.0,38.0,968.0,990.92,684.26
2016,8,8,12,45,852.0,142.5,3.05,38.5,965.5,978.75,675.75
2016,8,8,13,0,849.0,144.0,3.1,39.0,963.0,963.47,665.46
2016,8,8,13,15,846.5,143.5,3.1,39.0,952.5,943.72,653.53
2016,8,8,13,30,844.0,143.0,3.1,39.0,942.0,921.03,639.84
2016,8,8,13,45,836.0,144.0,3.1,39.0,922.5,892.0,622.19
2016,8,8,14,0,828.0,145.0,3.1,39.0,903.0,860.55,602.98
2016,8,8,14,15,821.0,143.5,3.1,38.5,877.5,826.92,583.53
2016,8,8,14,30,814.0,142.0,3.1,38.0,852.0,788.99,561.08
2016,8,8,14,45,801.0,142.0,3.1,38.0,818.0,746.04,533.92
2016,8,8,15,0,788.0,142.0,3.1,38.0,784.0,701.85,505.48
2016,8,8,15,15,776.0,139.0,3.1,37.5,745.0,654.49,474.1
2016,8,8,15,30,764.0,136.0,3.1,37.0,706.0,606.32,441.28
2016,8,8,15,45,745.0,134.0,3.15,37.0,661.0,554.51,404.17
2016,8,8,16,0,726.0,132.0,3.2,37.0,616.0,501.11,364.97
2016,8,8,16,15,704.5,127.5,3.15,36.5,567.0,446.53,324.36
2016,8,8,16,30,683.0,123.0,3.1,36.0,518.0,393.16,283.4
2016,8,8,16,45,653.5,117.5,3.1,36.0,466.0,337.5,239.27
2016,8,8,17,0,624.0,112.0,3.1,36.0,414.0,284.48,196.36
2016,8,8,17,15,585.5,105.5,3.0,35.5,360.5,231.29,153.68
2016,8,8,17,30,547.0,99.0,2.9,35.0,307.0,182.32,114.85
2016,8,8,17,45,495.5,89.5,2.8,35.0,254.5,133.47,78.59
2016,8,8,18,0,444.0,80.0,2.7,35.0,202.0,90.64,51.24
2016,8,8,18,15,366.5,68.0,2.5,34.5,153.0,51.43,36.77
2016,8,8,18,30,289.0,56.0,2.3,34.0,104.0,42.13,28.77
2016,8,8,18,45,185.0,39.0,2.15,33.5,65.5,30.04,18.08
2016,8,8,19,0,81.0,22.0,2.0,33.0,27.0,18.47,0.42
2016,8,8,19,15,40.5,11.0,2.1,32.5,13.5,10.81,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,25.5,29.5,41.9,0.0
2016,8,9,6,30,198.0,38.0,3.0,26.0,59.0,96.73,62.23
2016,8,9,6,45,304.5,50.0,3.2,26.5,105.0,151.93,107.68
2016,8,9,7,0,411.0,62.0,3.4,27.0,151.0,221.24,164.71
2016,8,9,7,15,475.0,71.5,3.4,27.5,203.0,281.32,215.01
2016,8,9,7,30,539.0,81.0,3.4,28.0,255.0,347.81,269.19
2016,8,9,7,45,593.0,85.0,3.4,29.0,310.5,409.16,317.43
2016,8,9,8,0,647.0,89.0,3.4,30.0,366.0,474.95,367.32
2016,8,9,8,15,678.5,94.5,3.35,30.5,419.5,532.6,410.0
2016,8,9,8,30,710.0,100.0,3.3,31.0,473.0,591.7,452.33
2016,8,9,8,45,739.0,101.5,3.25,31.5,525.5,644.11,488.54
2016,8,9,9,0,768.0,103.0,3.2,32.0,578.0,698.61,523.73
2016,8,9,9,15,785.0,106.0,3.15,32.5,625.5,745.36,552.75
2016,8,9,9,30,802.0,109.0,3.1,33.0,673.0,790.95,580.45
2016,8,9,9,45,818.0,110.0,3.05,34.0,716.0,827.5,600.4
2016,8,9,10,0,834.0,111.0,3.0,35.0,759.0,866.71,621.73
2016,8,9,10,15,843.5,113.0,2.95,35.5,795.5,899.02,639.47
2016,8,9,10,30,853.0,115.0,2.9,36.0,832.0,928.75,655.39
2016,8,9,10,45,862.0,115.0,2.9,36.5,862.5,953.13,668.18
2016,8,9,11,0,871.0,115.0,2.9,37.0,893.0,974.57,679.13
2016,8,9,11,15,876.0,116.0,2.95,37.0,915.5,990.02,688.21
2016,8,9,11,30,881.0,117.0,3.0,37.0,938.0,1002.15,695.38
2016,8,9,11,45,890.0,113.5,3.1,37.5,954.0,1010.28,699.14
2016,8,9,12,0,899.0,110.0,3.2,38.0,970.0,1015.01,700.92
2016,8,9,12,15,900.5,110.5,3.3,38.0,976.0,1012.84,700.05
2016,8,9,12,30,902.0,111.0,3.4,38.0,982.0,1007.17,697.17
2016,8,9,12,45,902.5,110.0,3.5,38.5,980.5,995.57,689.25
2016,8,9,13,0,903.0,109.0,3.6,39.0,979.0,980.59,679.35
2016,8,9,13,15,900.5,108.5,3.65,39.0,968.5,959.94,667.1
2016,8,9,13,30,898.0,108.0,3.7,39.0,958.0,936.14,652.92
2016,8,9,13,45,894.5,107.0,3.8,39.0,939.5,907.92,636.19
2016,8,9,14,0,891.0,106.0,3.9,39.0,921.0,876.83,617.54
2016,8,9,14,15,885.5,105.0,3.95,39.0,895.0,841.35,595.69
2016,8,9,14,30,880.0,104.0,4.0,39.0,869.0,803.43,572.1
2016,8,9,14,45,573.0,244.0,4.05,39.0,734.5,669.87,480.51
2016,8,9,15,0,266.0,384.0,4.1,39.0,600.0,555.44,396.07
2016,8,9,15,15,555.0,240.5,4.1,38.5,662.5,600.23,434.46
2016,8,9,15,30,844.0,97.0,4.1,38.0,725.0,619.54,452.74
2016,8,9,15,45,830.0,94.5,4.15,38.0,680.0,566.69,414.14
2016,8,9,16,0,816.0,92.0,4.2,38.0,635.0,513.51,374.53
2016,8,9,16,15,798.0,89.0,4.15,37.5,585.5,455.4,330.85
2016,8,9,16,30,780.0,86.0,4.1,37.0,536.0,400.14,287.78
2016,8,9,16,45,754.5,83.0,4.1,37.0,483.0,343.13,241.74
2016,8,9,17,0,729.0,80.0,4.1,37.0,430.0,288.15,196.37
2016,8,9,17,15,695.5,75.5,4.0,36.5,375.5,232.18,150.54
2016,8,9,17,30,662.0,71.0,3.9,36.0,321.0,177.14,106.18
2016,8,9,17,45,611.0,65.5,3.8,35.5,267.0,125.13,67.48
2016,8,9,18,0,560.0,60.0,3.7,35.0,213.0,79.09,38.9
2016,8,9,18,15,485.0,52.0,3.35,34.5,162.0,36.98,24.89
2016,8,9,18,30,410.0,44.0,3.0,34.0,111.0,32.28,20.73
2016,8,9,18,45,287.5,31.5,2.65,33.5,70.0,23.95,13.19
2016,8,9,19,0,165.0,19.0,2.3,33.0,29.0,14.92,0.0
2016,8,9,19,15,82.5,9.5,2.25,32.5,14.5,9.34,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
