Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,23.0,3.5,3.44,0.0
2016,8,20,6,30,0.0,7.0,1.9,23.0,7.0,6.74,0.0
2016,8,20,6,45,0.0,15.0,2.0,23.5,15.0,14.46,6.0
2016,8,20,7,0,0.0,23.0,2.1,24.0,23.0,22.19,12.54
2016,8,20,7,15,0.0,32.5,2.15,24.0,32.5,31.37,20.25
2016,8,20,7,30,0.0,42.0,2.2,24.0,42.0,40.56,27.85
2016,8,20,7,45,0.0,49.0,2.3,24.5,49.0,47.33,33.29
2016,8,20,8,0,0.0,56.0,2.4,25.0,56.0,54.11,38.62
2016,8,20,8,15,0.0,71.5,2.5,25.0,71.5,69.13,50.6
2016,8,20,8,30,0.0,87.0,2.6,25.0,87.0,84.18,62.47
2016,8,20,8,45,0.0,82.0,2.75,25.0,82.0,79.32,58.34
2016,8,20,9,0,0.0,77.0,2.9,25.0,77.0,74.49,54.28
2016,8,20,9,15,0.0,102.5,2.9,25.0,102.5,99.38,73.83
2016,8,20,9,30,0.0,128.0,2.9,25.0,128.0,124.6,93.4
2016,8,20,9,45,3.5,163.0,2.95,25.5,166.0,162.39,122.43
2016,8,20,10,0,7.0,198.0,3.0,26.0,204.0,200.51,151.21
2016,8,20,10,15,7.5,201.0,2.95,26.0,207.5,203.96,153.46
2016,8,20,10,30,8.0,204.0,2.9,26.0,211.0,207.43,155.82
2016,8,20,10,45,8.5,204.5,2.9,26.5,212.0,208.41,156.04
2016,8,20,11,0,9.0,205.0,2.9,27.0,213.0,209.4,156.29
2016,8,20,11,15,10.5,226.0,2.85,27.0,236.0,231.73,172.91
2016,8,20,11,30,12.0,247.0,2.8,27.0,259.0,254.02,189.35
2016,8,20,11,45,14.0,269.0,2.8,27.0,282.5,277.72,206.79
2016,8,20,12,0,16.0,291.0,2.8,27.0,306.0,301.3,224.04
2016,8,20,12,15,23.0,337.0,2.7,27.0,359.0,359.52,266.46
2016,8,20,12,30,30.0,383.0,2.6,27.0,412.0,411.68,303.74
2016,8,20,12,45,20.5,301.5,2.55,27.0,321.5,318.91,236.3
2016,8,20,13,0,11.0,220.0,2.5,27.0,231.0,224.74,166.85
2016,8,20,13,15,9.5,200.5,2.45,27.0,210.0,203.85,151.43
2016,8,20,13,30,8.0,181.0,2.4,27.0,189.0,183.08,135.85
2016,8,20,13,45,9.5,207.5,2.35,27.0,217.0,209.78,156.11
2016,8,20,14,0,11.0,234.0,2.3,27.0,245.0,236.24,175.98
2016,8,20,14,15,7.5,197.0,2.15,26.5,204.5,196.92,146.74
2016,8,20,14,30,4.0,160.0,2.0,26.0,164.0,157.99,117.55
2016,8,20,14,45,9.0,206.5,1.95,26.0,214.0,206.13,154.55
2016,8,20,15,0,14.0,253.0,1.9,26.0,264.0,253.34,190.26
2016,8,20,15,15,7.0,136.0,1.75,26.0,141.5,135.98,101.15
2016,8,20,15,30,0.0,19.0,1.6,26.0,19.0,18.37,9.03
2016,8,20,15,45,0.0,17.0,1.45,26.0,17.0,16.43,7.55
2016,8,20,16,0,0.0,15.0,1.3,26.0,15.0,14.49,6.03
2016,8,20,16,15,6.5,101.0,1.15,25.5,105.0,100.49,74.87
2016,8,20,16,30,13.0,187.0,1.0,25.0,195.0,182.52,139.14
2016,8,20,16,45,108.0,186.0,0.85,25.0,235.5,206.18,155.7
2016,8,20,17,0,203.0,185.0,0.7,25.0,276.0,222.16,164.66
2016,8,20,17,15,184.0,162.5,0.6,24.5,236.0,184.0,134.77
2016,8,20,17,30,165.0,140.0,0.5,24.0,196.0,148.15,107.1
2016,8,20,17,45,230.0,113.5,0.4,24.0,176.5,116.27,79.78
2016,8,20,18,0,295.0,87.0,0.3,24.0,157.0,76.6,50.68
2016,8,20,18,15,213.5,68.5,0.35,24.0,112.0,54.5,40.76
2016,8,20,18,30,132.0,50.0,0.4,24.0,67.0,40.48,28.02
2016,8,20,18,45,66.0,25.0,0.45,24.0,33.5,20.92,7.32
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.5,2.65,21.0,6.5,6.39,0.0
2016,8,21,6,30,0.0,13.0,2.6,21.0,13.0,12.54,3.31
2016,8,21,6,45,0.0,26.5,2.6,21.0,26.5,25.58,15.1
2016,8,21,7,0,0.0,40.0,2.6,21.0,40.0,38.63,26.3
2016,8,21,7,15,0.0,56.5,2.55,21.0,56.5,54.84,39.99
2016,8,21,7,30,0.0,73.0,2.5,21.0,73.0,71.22,53.62
2016,8,21,7,45,0.0,79.0,2.5,21.5,79.0,76.82,58.03
2016,8,21,8,0,0.0,85.0,2.5,22.0,85.0,82.54,62.4
2016,8,21,8,15,0.0,83.0,2.55,22.0,83.0,80.32,60.35
2016,8,21,8,30,0.0,81.0,2.6,22.0,81.0,78.34,58.51
2016,8,21,8,45,0.0,119.0,2.65,22.5,119.5,116.0,88.43
2016,8,21,9,0,0.0,157.0,2.7,23.0,158.0,154.07,118.03
2016,8,21,9,15,16.0,213.5,2.6,23.5,225.0,223.88,172.2
2016,8,21,9,30,32.0,270.0,2.5,24.0,292.0,303.02,231.86
2016,8,21,9,45,48.5,305.0,2.45,24.5,341.0,354.52,269.47
2016,8,21,10,0,65.0,340.0,2.4,25.0,390.0,406.8,306.94
2016,8,21,10,15,79.5,366.5,2.1,25.0,430.5,448.72,336.24
2016,8,21,10,30,94.0,393.0,1.8,25.0,471.0,490.93,365.03
2016,8,21,10,45,62.0,371.5,1.5,25.0,424.0,437.96,324.65
2016,8,21,11,0,30.0,350.0,1.2,25.0,377.0,384.15,284.04
2016,8,21,11,15,26.5,345.0,0.95,25.0,369.5,374.88,276.49
2016,8,21,11,30,23.0,340.0,0.7,25.0,362.0,358.05,263.28
2016,8,21,11,45,30.0,368.5,0.45,25.5,397.0,400.91,291.79
2016,8,21,12,0,37.0,397.0,0.2,26.0,432.0,435.96,313.36
2016,8,21,12,15,52.5,423.5,0.5,26.0,473.5,476.88,343.45
2016,8,21,12,30,68.0,450.0,0.8,26.0,515.0,517.07,372.89
2016,8,21,12,45,93.0,462.5,1.1,26.0,551.0,551.3,398.6
2016,8,21,13,0,118.0,475.0,1.4,26.0,587.0,588.84,426.39
2016,8,21,13,15,155.5,471.5,1.55,26.0,617.0,615.16,446.22
2016,8,21,13,30,193.0,468.0,1.7,26.0,647.0,639.25,464.54
2016,8,21,13,45,156.0,455.5,1.9,26.0,598.0,586.31,428.52
2016,8,21,14,0,119.0,443.0,2.1,26.0,549.0,535.11,393.43
2016,8,21,14,15,73.0,385.5,2.2,26.0,450.0,433.82,321.73
2016,8,21,14,30,27.0,328.0,2.3,26.0,351.0,338.34,252.35
2016,8,21,14,45,46.5,341.5,2.45,26.0,379.5,363.07,271.92
2016,8,21,15,0,66.0,355.0,2.6,26.0,408.0,385.64,289.34
2016,8,21,15,15,41.0,299.0,2.6,25.5,331.0,312.12,235.53
2016,8,21,15,30,16.0,243.0,2.6,25.0,254.0,242.49,183.8
2016,8,21,15,45,27.0,248.5,2.65,25.0,266.0,250.48,190.65
2016,8,21,16,0,38.0,254.0,2.7,25.0,278.0,257.93,196.8
2016,8,21,16,15,55.0,242.0,2.65,25.0,273.5,250.61,191.53
2016,8,21,16,30,72.0,230.0,2.6,25.0,269.0,241.18,184.36
2016,8,21,16,45,181.5,201.0,2.55,25.0,285.5,242.98,183.83
2016,8,21,17,0,291.0,172.0,2.5,25.0,302.0,231.57,170.9
2016,8,21,17,15,278.5,148.5,2.35,24.5,259.0,188.76,136.17
2016,8,21,17,30,266.0,125.0,2.2,24.0,216.0,147.54,103.12
2016,8,21,17,45,239.0,104.0,2.1,24.0,174.5,108.73,73.88
2016,8,21,18,0,212.0,83.0,2.0,24.0,133.0,73.37,50.29
2016,8,21,18,15,165.5,63.0,1.9,23.5,95.0,50.41,37.35
2016,8,21,18,30,119.0,43.0,1.8,23.0,57.0,35.16,23.61
2016,8,21,18,45,59.5,21.5,1.7,23.0,28.5,18.12,4.45
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.5,1.75,22.0,1.5,1.47,0.0
2016,8,22,6,30,0.0,3.0,1.9,22.0,3.0,2.89,0.0
2016,8,22,6,45,0.0,6.0,2.1,22.5,6.0,5.78,0.0
2016,8,22,7,0,0.0,9.0,2.3,23.0,9.0,8.67,1.48
2016,8,22,7,15,0.0,13.5,2.35,23.5,13.5,13.02,5.13
2016,8,22,7,30,0.0,18.0,2.4,24.0,18.0,17.36,8.73
2016,8,22,7,45,0.0,41.0,2.45,24.5,41.0,39.59,26.96
2016,8,22,8,0,0.0,64.0,2.5,25.0,64.0,61.86,44.92
2016,8,22,8,15,1.0,110.0,2.6,25.0,111.0,108.15,81.99
2016,8,22,8,30,2.0,156.0,2.7,25.0,158.0,155.5,119.15
2016,8,22,8,45,2.5,164.5,2.85,25.5,167.0,164.01,125.1
2016,8,22,9,0,3.0,173.0,3.0,26.0,176.0,172.64,131.15
2016,8,22,9,15,38.5,238.5,3.05,26.0,265.0,274.45,209.98
2016,8,22,9,30,74.0,304.0,3.1,26.0,354.0,374.43,285.05
2016,8,22,9,45,71.5,323.0,3.2,26.5,374.5,393.74,297.65
2016,8,22,10,0,69.0,342.0,3.3,27.0,395.0,412.62,310.12
2016,8,22,10,15,157.5,368.5,3.35,27.0,496.5,530.7,397.62
2016,8,22,10,30,246.0,395.0,3.4,27.0,598.0,652.4,484.68
2016,8,22,10,45,348.5,374.0,3.45,27.5,672.5,731.11,540.24
2016,8,22,11,0,451.0,353.0,3.5,28.0,747.0,819.55,601.15
2016,8,22,11,15,296.0,406.0,3.5,28.0,667.5,719.19,527.14
2016,8,22,11,30,141.0,459.0,3.5,28.0,588.0,613.86,449.21
2016,8,22,11,45,174.5,466.5,3.55,28.0,628.5,653.36,477.98
2016,8,22,12,0,208.0,474.0,3.6,28.0,669.0,692.08,505.25
2016,8,22,12,15,231.0,455.5,3.6,28.0,673.5,692.56,506.23
2016,8,22,12,30,254.0,437.0,3.6,28.0,678.0,697.64,510.53
2016,8,22,12,45,282.5,445.5,3.6,28.5,712.5,727.71,530.58
2016,8,22,13,0,311.0,454.0,3.6,29.0,747.0,755.62,548.81
2016,8,22,13,15,297.5,452.0,3.6,29.0,729.5,731.58,532.13
2016,8,22,13,30,284.0,450.0,3.6,29.0,712.0,707.0,515.35
2016,8,22,13,45,568.5,286.5,3.6,29.0,796.5,788.79,580.9
2016,8,22,14,0,853.0,123.0,3.6,29.0,881.0,847.53,623.89
2016,8,22,14,15,847.0,121.5,3.6,29.0,854.5,811.34,599.71
2016,8,22,14,30,841.0,120.0,3.6,29.0,828.0,772.87,574.48
2016,8,22,14,45,603.0,230.0,3.6,29.0,727.0,668.76,499.49
2016,8,22,15,0,365.0,340.0,3.6,29.0,626.0,578.57,430.62
2016,8,22,15,15,445.5,289.0,3.6,29.0,619.5,563.35,421.92
2016,8,22,15,30,526.0,238.0,3.6,29.0,613.0,539.84,406.07
2016,8,22,15,45,641.0,174.0,3.6,29.0,600.0,514.54,388.19
2016,8,22,16,0,756.0,110.0,3.6,29.0,587.0,477.68,360.02
2016,8,22,16,15,733.5,106.0,3.4,28.5,537.0,421.45,315.5
2016,8,22,16,30,711.0,102.0,3.2,28.0,487.0,364.37,269.21
2016,8,22,16,45,676.0,99.0,3.05,28.0,433.0,307.66,221.86
2016,8,22,17,0,641.0,96.0,2.9,28.0,379.0,254.25,176.66
2016,8,22,17,15,598.0,89.5,2.7,27.5,324.5,199.64,131.46
2016,8,22,17,30,555.0,83.0,2.5,27.0,270.0,149.86,91.75
2016,8,22,17,45,489.5,74.5,2.35,27.0,217.0,101.42,57.68
2016,8,22,18,0,424.0,66.0,2.2,27.0,164.0,61.02,36.34
2016,8,22,18,15,329.0,53.5,2.25,26.5,116.5,39.9,28.01
2016,8,22,18,30,234.0,41.0,2.3,26.0,69.0,31.54,20.19
2016,8,22,18,45,117.0,20.5,2.35,25.5,34.5,15.92,1.75
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.0,3.7,24.0,20.0,24.57,0.0
2016,8,23,6,30,117.0,30.0,3.8,24.0,40.0,64.75,34.93
2016,8,23,6,45,224.0,46.5,3.9,24.0,83.0,124.52,87.49
2016,8,23,7,0,331.0,63.0,4.0,24.0,126.0,191.9,143.56
2016,8,23,7,15,405.5,74.5,4.2,24.5,177.5,252.79,195.2
2016,8,23,7,30,480.0,86.0,4.4,25.0,229.0,321.67,252.47
2016,8,23,7,45,538.0,92.0,4.6,25.5,284.5,386.45,305.42
2016,8,23,8,0,596.0,98.0,4.8,26.0,340.0,453.99,359.2
2016,8,23,8,15,632.0,104.5,4.9,26.0,394.0,513.15,405.69
2016,8,23,8,30,668.0,111.0,5.0,26.0,448.0,574.25,452.57
2016,8,23,8,45,704.0,111.5,5.1,26.5,501.5,630.23,493.84
2016,8,23,9,0,740.0,112.0,5.2,27.0,555.0,685.26,532.49
2016,8,23,9,15,759.0,115.5,5.2,27.0,603.0,733.05,565.28
2016,8,23,9,30,778.0,119.0,5.2,27.0,651.0,779.83,596.99
2016,8,23,9,45,801.0,117.5,5.2,27.5,695.5,823.28,624.73
2016,8,23,10,0,824.0,116.0,5.2,28.0,740.0,865.35,651.14
2016,8,23,10,15,834.5,118.5,5.2,28.0,777.0,893.51,669.04
2016,8,23,10,30,845.0,121.0,5.2,28.0,814.0,924.13,688.67
2016,8,23,10,45,857.0,119.5,5.25,28.5,845.0,949.18,703.37
2016,8,23,11,0,869.0,118.0,5.3,29.0,876.0,971.36,716.13
2016,8,23,11,15,874.5,119.0,5.25,29.0,898.5,986.72,725.16
2016,8,23,11,30,880.0,120.0,5.2,29.0,921.0,998.71,732.06
2016,8,23,11,45,882.5,121.0,5.2,29.5,935.0,1004.27,733.66
2016,8,23,12,0,885.0,122.0,5.2,30.0,949.0,1006.31,733.1
2016,8,23,12,15,886.5,122.5,5.2,30.0,955.0,1003.33,730.88
2016,8,23,12,30,888.0,123.0,5.2,30.0,961.0,996.85,726.5
2016,8,23,12,45,888.0,122.5,5.2,30.5,958.5,984.43,716.86
2016,8,23,13,0,888.0,122.0,5.2,31.0,956.0,968.63,705.14
2016,8,23,13,15,886.0,121.5,5.15,31.0,945.0,947.64,691.23
2016,8,23,13,30,884.0,121.0,5.1,31.0,934.0,923.5,675.31
2016,8,23,13,45,879.5,120.0,5.1,31.0,914.5,893.62,655.9
2016,8,23,14,0,875.0,119.0,5.1,31.0,895.0,860.95,634.58
2016,8,23,14,15,868.5,118.0,5.05,31.0,868.0,824.02,610.02
2016,8,23,14,30,862.0,117.0,5.0,31.0,841.0,784.77,583.78
2016,8,23,14,45,846.0,119.0,4.95,31.0,805.0,739.29,553.04
2016,8,23,15,0,830.0,121.0,4.9,31.0,769.0,692.45,520.82
2016,8,23,15,15,817.5,118.5,4.8,30.5,728.0,642.5,485.14
2016,8,23,15,30,805.0,116.0,4.7,30.0,687.0,591.72,447.93
2016,8,23,15,45,784.5,114.5,4.65,30.0,639.5,536.93,406.03
2016,8,23,16,0,764.0,113.0,4.6,30.0,592.0,482.65,363.46
2016,8,23,16,15,741.5,109.0,4.35,29.5,541.5,425.96,318.43
2016,8,23,16,30,719.0,105.0,4.1,29.0,491.0,368.33,271.59
2016,8,23,16,45,684.0,101.0,3.9,29.0,436.5,310.25,223.1
2016,8,23,17,0,649.0,97.0,3.7,29.0,382.0,255.5,176.81
2016,8,23,17,15,605.0,90.5,3.4,28.5,327.0,200.26,131.18
2016,8,23,17,30,561.0,84.0,3.1,28.0,272.0,150.01,91.3
2016,8,23,17,45,494.5,75.5,2.85,27.5,218.0,101.28,57.55
2016,8,23,18,0,428.0,67.0,2.6,27.0,164.0,60.79,36.82
2016,8,23,18,15,329.5,54.0,2.55,26.5,116.0,40.44,28.42
2016,8,23,18,30,231.0,41.0,2.5,26.0,68.0,31.67,20.17
2016,8,23,18,45,115.5,20.5,2.5,25.5,34.0,16.0,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,111.0,13.0,2.75,22.5,21.5,31.37,0.0
2016,8,24,6,30,222.0,26.0,3.0,23.0,43.0,87.38,46.15
2016,8,24,6,45,344.0,37.5,3.3,23.5,89.5,149.39,103.92
2016,8,24,7,0,466.0,49.0,3.6,24.0,136.0,223.9,166.4
2016,8,24,7,15,535.5,56.5,3.75,24.5,190.0,286.71,220.56
2016,8,24,7,30,605.0,64.0,3.9,25.0,244.0,356.58,279.14
2016,8,24,7,45,660.0,67.0,4.1,25.5,301.0,420.53,331.7
2016,8,24,8,0,715.0,70.0,4.3,26.0,358.0,487.82,385.24
2016,8,24,8,15,745.5,74.5,4.3,26.0,413.5,547.23,431.55
2016,8,24,8,30,776.0,79.0,4.3,26.0,469.0,607.82,477.41
2016,8,24,8,45,801.5,80.5,4.35,26.5,522.0,662.28,515.6
2016,8,24,9,0,827.0,82.0,4.4,27.0,575.0,712.88,549.34
2016,8,24,9,15,842.5,84.5,4.4,27.5,623.5,760.04,579.88
2016,8,24,9,30,858.0,87.0,4.4,28.0,672.0,805.73,608.89
2016,8,24,9,45,870.5,89.0,4.4,28.5,715.0,846.55,634.1
2016,8,24,10,0,883.0,91.0,4.4,29.0,758.0,885.16,657.49
2016,8,24,10,15,891.5,92.5,4.4,29.0,795.0,917.12,677.52
2016,8,24,10,30,900.0,94.0,4.4,29.0,832.0,946.22,695.61
2016,8,24,10,45,906.0,95.5,4.4,29.5,861.5,969.88,708.66
2016,8,24,11,0,912.0,97.0,4.4,30.0,891.0,990.25,719.56
2016,8,24,11,15,916.0,97.5,4.35,30.0,912.5,1004.18,727.47
2016,8,24,11,30,920.0,98.0,4.3,30.0,934.0,1014.56,733.2
2016,8,24,11,45,914.0,104.5,4.3,30.0,945.5,1017.67,734.64
2016,8,24,12,0,908.0,111.0,4.3,30.0,957.0,1017.02,733.82
2016,8,24,12,15,908.5,111.0,4.25,30.0,962.0,1012.44,730.33
2016,8,24,12,30,909.0,111.0,4.2,30.0,967.0,1004.29,724.68
2016,8,24,12,45,676.5,255.0,4.2,30.5,891.0,921.07,668.83
2016,8,24,13,0,444.0,399.0,4.2,31.0,815.0,829.79,599.52
2016,8,24,13,15,671.0,255.5,4.15,31.0,875.5,886.7,645.75
2016,8,24,13,30,898.0,112.0,4.1,31.0,936.0,926.01,671.84
2016,8,24,13,45,587.5,270.0,4.1,31.0,804.5,788.01,577.22
2016,8,24,14,0,277.0,428.0,4.1,31.0,673.0,655.86,478.17
2016,8,24,14,15,574.5,268.5,4.05,31.0,756.5,732.35,540.53
2016,8,24,14,30,872.0,109.0,4.0,31.0,840.0,783.2,579.21
2016,8,24,14,45,851.5,114.0,3.95,31.0,802.5,736.9,547.8
2016,8,24,15,0,831.0,119.0,3.9,31.0,765.0,689.75,515.77
2016,8,24,15,15,818.5,116.5,3.85,30.5,724.0,639.48,480.42
2016,8,24,15,30,806.0,114.0,3.8,30.0,683.0,588.6,443.63
2016,8,24,15,45,526.5,195.0,3.75,30.0,556.5,468.83,352.66
2016,8,24,16,0,247.0,276.0,3.7,30.0,430.0,376.8,282.25
2016,8,24,16,15,484.5,189.0,3.5,29.5,458.5,383.84,287.06
2016,8,24,16,30,722.0,102.0,3.3,29.0,487.0,364.82,268.15
2016,8,24,16,45,691.0,97.0,3.1,29.0,433.0,306.99,219.75
2016,8,24,17,0,660.0,92.0,2.9,29.0,379.0,252.02,173.24
2016,8,24,17,15,617.5,85.5,2.6,28.5,324.0,196.52,127.41
2016,8,24,17,30,575.0,79.0,2.3,28.0,269.0,145.8,87.25
2016,8,24,17,45,506.0,71.0,2.05,27.5,215.0,96.61,53.62
2016,8,24,18,0,437.0,63.0,1.8,27.0,161.0,55.91,33.54
2016,8,24,18,15,341.0,50.5,1.75,26.5,113.0,37.78,26.14
2016,8,24,18,30,245.0,38.0,1.7,26.0,65.0,29.31,18.12
2016,8,24,18,45,122.5,19.0,1.65,26.0,32.5,14.83,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.0,1.4,22.5,21.0,30.55,0.0
2016,8,25,6,30,213.0,26.0,1.6,23.0,42.0,84.9,43.39
2016,8,25,6,45,321.5,39.0,1.8,23.5,87.0,144.47,100.27
2016,8,25,7,0,430.0,52.0,2.0,24.0,132.0,214.67,159.05
2016,8,25,7,15,501.0,61.0,2.1,24.0,185.5,277.77,213.13
2016,8,25,7,30,572.0,70.0,2.2,24.0,239.0,348.13,271.91
2016,8,25,7,45,618.5,76.5,2.3,24.5,294.5,410.06,322.18
2016,8,25,8,0,665.0,83.0,2.4,25.0,350.0,475.7,373.55
2016,8,25,8,15,698.0,88.5,2.4,25.0,405.0,535.25,419.15
2016,8,25,8,30,731.0,94.0,2.4,25.0,460.0,594.58,463.27
2016,8,25,8,45,756.5,97.0,2.4,25.5,512.5,648.78,501.24
2016,8,25,9,0,782.0,100.0,2.4,26.0,565.0,703.02,536.73
2016,8,25,9,15,799.0,103.0,2.35,26.0,613.0,750.29,567.36
2016,8,25,9,30,816.0,106.0,2.3,26.0,661.0,796.28,596.64
2016,8,25,9,45,832.0,107.0,2.25,26.5,704.5,832.9,617.93
2016,8,25,10,0,848.0,108.0,2.2,27.0,748.0,872.24,640.75
2016,8,25,10,15,857.5,110.0,2.15,27.5,784.5,904.59,658.59
2016,8,25,10,30,867.0,112.0,2.1,28.0,821.0,934.23,674.5
2016,8,25,10,45,874.5,113.0,2.05,28.5,850.5,958.0,686.51
2016,8,25,11,0,882.0,114.0,2.0,29.0,880.0,978.64,696.51
2016,8,25,11,15,886.5,115.0,1.95,29.0,901.5,993.08,704.01
2016,8,25,11,30,891.0,116.0,1.9,29.0,923.0,1004.07,709.48
2016,8,25,11,45,895.0,115.5,1.9,29.0,937.0,1009.51,712.24
2016,8,25,12,0,899.0,115.0,1.9,29.0,951.0,1011.39,713.0
2016,8,25,12,15,899.5,115.0,1.9,29.0,956.0,1006.76,709.87
2016,8,25,12,30,900.0,115.0,1.9,29.0,961.0,998.58,704.74
2016,8,25,12,45,899.5,114.5,1.9,29.5,957.5,985.42,695.26
2016,8,25,13,0,899.0,114.0,1.9,30.0,954.0,968.84,683.83
2016,8,25,13,15,896.0,113.5,1.9,30.0,942.0,946.59,670.32
2016,8,25,13,30,893.0,113.0,1.9,30.0,930.0,921.18,654.89
2016,8,25,13,45,889.0,111.5,1.9,30.0,910.0,890.86,636.34
2016,8,25,14,0,885.0,110.0,1.9,30.0,890.0,857.71,615.93
2016,8,25,14,15,588.0,251.5,1.9,30.0,763.5,726.04,527.4
2016,8,25,14,30,291.0,393.0,1.9,30.0,637.0,606.33,439.69
2016,8,25,14,45,287.5,375.5,1.95,30.0,608.0,572.24,417.75
2016,8,25,15,0,284.0,358.0,2.0,30.0,579.0,537.83,394.58
2016,8,25,15,15,255.0,342.0,2.0,29.5,532.0,488.23,360.47
2016,8,25,15,30,226.0,326.0,2.0,29.0,485.0,441.66,327.98
2016,8,25,15,45,286.0,290.0,2.0,29.0,477.5,425.92,317.5
2016,8,25,16,0,346.0,254.0,2.0,29.0,470.0,404.55,301.81
2016,8,25,16,15,260.5,242.5,1.9,28.5,397.0,335.57,250.68
2016,8,25,16,30,175.0,231.0,1.8,28.0,324.0,277.67,207.83
2016,8,25,16,45,279.5,190.5,1.75,28.0,320.0,260.41,192.15
2016,8,25,17,0,384.0,150.0,1.7,28.0,316.0,230.64,164.6
2016,8,25,17,15,479.0,113.0,1.55,27.5,290.0,191.81,128.84
2016,8,25,17,30,574.0,76.0,1.4,27.0,264.0,141.22,83.83
2016,8,25,17,45,510.0,67.5,1.3,26.5,210.5,92.19,50.41
2016,8,25,18,0,446.0,59.0,1.2,26.0,157.0,51.0,30.51
2016,8,25,18,15,349.0,47.0,1.2,25.5,109.5,35.23,24.09
2016,8,25,18,30,252.0,35.0,1.2,25.0,62.0,26.95,16.14
2016,8,25,18,45,126.0,17.5,1.2,25.0,31.0,13.66,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.5,13.5,0.7,23.0,17.5,22.17,0.0
2016,8,26,6,30,107.0,27.0,0.8,23.0,35.0,58.21,28.07
2016,8,26,6,45,208.0,44.5,0.9,23.5,77.0,117.82,82.12
2016,8,26,7,0,309.0,62.0,1.0,24.0,119.0,183.19,135.83
2016,8,26,7,15,382.0,74.5,1.0,24.0,169.5,243.24,186.09
2016,8,26,7,30,455.0,87.0,1.0,24.0,220.0,311.17,241.6
2016,8,26,7,45,506.0,96.0,1.05,24.5,274.0,374.01,291.4
2016,8,26,8,0,557.0,105.0,1.1,25.0,328.0,439.24,341.35
2016,8,26,8,15,593.5,112.0,1.0,25.0,381.0,497.37,384.29
2016,8,26,8,30,630.0,119.0,0.9,25.0,434.0,557.53,427.08
2016,8,26,8,45,457.5,185.5,0.85,25.5,427.5,533.5,404.68
2016,8,26,9,0,285.0,252.0,0.8,26.0,421.0,488.51,367.33
2016,8,26,9,15,265.0,280.0,0.7,26.0,448.0,513.59,383.14
2016,8,26,9,30,245.0,308.0,0.6,26.0,475.0,527.94,390.58
2016,8,26,9,45,277.0,323.5,0.5,26.5,523.5,587.21,428.84
2016,8,26,10,0,309.0,339.0,0.4,27.0,572.0,639.24,460.63
2016,8,26,10,15,382.0,329.0,0.45,27.0,631.5,701.8,502.82
2016,8,26,10,30,455.0,319.0,0.5,27.0,691.0,774.7,550.54
2016,8,26,10,45,427.0,345.0,0.6,27.5,704.0,782.48,553.17
2016,8,26,11,0,399.0,371.0,0.7,28.0,717.0,780.26,550.48
2016,8,26,11,15,376.5,393.5,0.8,28.0,727.0,784.67,553.23
2016,8,26,11,30,354.0,416.0,0.9,28.0,737.0,786.81,554.47
2016,8,26,11,45,393.5,405.0,1.0,28.5,767.0,813.36,572.35
2016,8,26,12,0,433.0,394.0,1.1,29.0,797.0,844.22,592.41
2016,8,26,12,15,427.5,398.5,1.2,29.0,798.0,838.53,589.36
2016,8,26,12,30,422.0,403.0,1.3,29.0,799.0,830.93,585.5
2016,8,26,12,45,627.5,276.5,1.4,29.0,863.0,893.94,633.73
2016,8,26,13,0,833.0,150.0,1.5,29.0,927.0,941.02,665.26
2016,8,26,13,15,830.0,149.5,1.55,29.0,915.5,919.82,652.34
2016,8,26,13,30,827.0,149.0,1.6,29.0,904.0,899.15,640.49
2016,8,26,13,45,522.0,293.0,1.7,29.0,766.5,751.39,542.33
2016,8,26,14,0,217.0,437.0,1.8,29.0,629.0,611.35,441.48
2016,8,26,14,15,510.0,289.5,1.9,29.0,719.5,698.52,511.01
2016,8,26,14,30,803.0,142.0,2.0,29.0,810.0,759.68,557.93
2016,8,26,14,45,798.0,137.0,2.1,29.0,777.0,717.05,530.17
2016,8,26,15,0,793.0,132.0,2.2,29.0,744.0,672.59,500.47
2016,8,26,15,15,779.5,129.0,2.25,28.5,703.0,623.0,466.45
2016,8,26,15,30,766.0,126.0,2.3,28.0,662.0,572.78,430.87
2016,8,26,15,45,583.5,182.5,2.35,28.0,574.5,485.69,365.21
2016,8,26,16,0,401.0,239.0,2.4,28.0,487.0,416.72,312.62
2016,8,26,16,15,387.0,218.5,2.35,27.5,441.0,367.71,275.75
2016,8,26,16,30,373.0,198.0,2.3,27.0,395.0,319.84,238.69
2016,8,26,16,45,376.0,173.5,2.25,27.0,353.0,275.1,202.42
2016,8,26,17,0,379.0,149.0,2.2,27.0,311.0,227.35,163.04
2016,8,26,17,15,354.0,130.5,2.1,26.5,264.5,181.09,125.81
2016,8,26,17,30,329.0,112.0,2.0,26.0,218.0,137.77,91.84
2016,8,26,17,45,290.5,93.5,1.9,26.0,173.5,99.82,64.93
2016,8,26,18,0,252.0,75.0,1.8,26.0,129.0,63.54,43.48
2016,8,26,18,15,190.0,55.5,1.8,25.5,89.0,44.79,32.03
2016,8,26,18,30,128.0,36.0,1.8,25.0,49.0,29.69,18.12
2016,8,26,18,45,64.0,18.0,1.85,24.5,24.5,15.22,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,12.5,0.6,22.0,17.5,23.65,0.0
2016,8,27,6,30,137.0,25.0,0.7,22.0,35.0,65.7,30.67
2016,8,27,6,45,239.5,41.0,0.8,22.5,77.5,122.58,85.18
2016,8,27,7,0,342.0,57.0,0.9,23.0,120.0,188.62,139.91
2016,8,27,7,15,414.0,68.5,0.9,23.5,171.0,249.02,190.47
2016,8,27,7,30,486.0,80.0,0.9,24.0,222.0,319.65,247.75
2016,8,27,7,45,534.0,89.0,0.9,24.5,275.5,380.59,295.92
2016,8,27,8,0,582.0,98.0,0.9,25.0,329.0,445.52,345.27
2016,8,27,8,15,617.5,104.5,0.75,25.5,382.5,503.65,386.78
2016,8,27,8,30,653.0,111.0,0.6,26.0,436.0,563.68,427.56
2016,8,27,8,45,680.5,115.5,0.45,26.5,487.5,617.4,461.87
2016,8,27,9,0,708.0,120.0,0.3,27.0,539.0,671.54,494.49
2016,8,27,9,15,727.5,124.0,0.4,27.0,586.5,718.92,525.03
2016,8,27,9,30,747.0,128.0,0.5,27.0,634.0,762.97,553.22
2016,8,27,9,45,758.5,133.5,0.6,27.5,675.5,803.03,577.56
2016,8,27,10,0,770.0,139.0,0.7,28.0,717.0,841.1,600.44
2016,8,27,10,15,781.0,141.5,0.8,28.0,753.5,873.29,620.7
2016,8,27,10,30,792.0,144.0,0.9,28.0,790.0,903.04,639.5
2016,8,27,10,45,798.0,147.5,1.05,28.0,818.5,926.46,655.22
2016,8,27,11,0,804.0,151.0,1.2,28.0,847.0,946.91,669.18
2016,8,27,11,15,809.5,152.5,1.3,28.0,868.5,961.65,678.9
2016,8,27,11,30,815.0,154.0,1.4,28.0,890.0,973.19,686.78
2016,8,27,11,45,821.5,153.0,1.5,28.5,904.5,979.83,690.37
2016,8,27,12,0,828.0,152.0,1.6,29.0,919.0,983.14,692.02
2016,8,27,12,15,829.5,152.0,1.65,29.0,924.5,979.19,689.99
2016,8,27,12,30,831.0,152.0,1.7,29.0,930.0,971.88,686.05
2016,8,27,12,45,828.5,153.0,1.8,29.0,926.0,958.43,678.99
2016,8,27,13,0,826.0,154.0,1.9,29.0,922.0,941.81,669.98
2016,8,27,13,15,823.0,153.0,1.95,29.0,910.5,919.65,656.89
2016,8,27,13,30,820.0,152.0,2.0,29.0,899.0,894.59,641.96
2016,8,27,13,45,813.0,152.5,2.05,29.0,879.0,864.74,623.88
2016,8,27,14,0,806.0,153.0,2.1,29.0,859.0,832.47,604.12
2016,8,27,14,15,798.0,151.0,2.1,29.0,831.5,794.69,580.16
2016,8,27,14,30,790.0,149.0,2.1,29.0,804.0,754.96,554.73
2016,8,27,14,45,776.0,148.0,2.15,29.0,768.5,710.09,525.71
2016,8,27,15,0,762.0,147.0,2.2,29.0,733.0,664.18,494.07
2016,8,27,15,15,748.0,143.5,2.15,28.5,692.5,615.11,459.93
2016,8,27,15,30,734.0,140.0,2.1,28.0,652.0,564.2,423.56
2016,8,27,15,45,711.0,137.5,2.1,28.0,605.0,510.19,383.19
2016,8,27,16,0,688.0,135.0,2.1,28.0,558.0,457.14,342.42
2016,8,27,16,15,663.0,129.5,2.0,28.0,508.0,401.7,298.59
2016,8,27,16,30,638.0,124.0,1.9,28.0,458.0,348.06,255.08
2016,8,27,16,45,605.5,117.0,1.85,28.0,405.5,292.76,209.7
2016,8,27,17,0,573.0,110.0,1.8,28.0,353.0,240.68,166.41
2016,8,27,17,15,527.0,101.0,1.65,27.5,299.5,187.66,123.56
2016,8,27,17,30,481.0,92.0,1.5,27.0,246.0,139.69,86.54
2016,8,27,17,45,418.0,80.0,1.4,26.5,194.5,93.31,55.27
2016,8,27,18,0,355.0,68.0,1.3,26.0,143.0,54.47,35.99
2016,8,27,18,15,263.5,51.5,1.3,25.5,98.0,38.97,27.12
2016,8,27,18,30,172.0,35.0,1.3,25.0,53.0,27.16,15.86
2016,8,27,18,45,86.0,17.5,1.3,25.0,26.5,13.8,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,21.5,17.0,22.62,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,62.79,27.65
2016,8,28,6,45,223.0,42.0,2.1,22.5,75.5,119.2,82.99
2016,8,28,7,0,321.0,59.0,2.3,23.0,117.0,183.79,137.01
2016,8,28,7,15,392.5,71.5,2.35,23.5,167.5,243.87,187.93
2016,8,28,7,30,464.0,84.0,2.4,24.0,218.0,311.66,244.03
2016,8,28,7,45,515.5,92.5,2.45,24.5,272.0,374.82,295.13
2016,8,28,8,0,567.0,101.0,2.5,25.0,326.0,440.22,346.37
2016,8,28,8,15,603.0,108.0,2.6,25.0,379.0,498.47,391.48
2016,8,28,8,30,639.0,115.0,2.7,25.0,432.0,558.7,436.92
2016,8,28,8,45,670.0,119.0,2.8,25.5,484.0,613.7,476.57
2016,8,28,9,0,701.0,123.0,2.9,26.0,536.0,669.43,515.6
2016,8,28,9,15,720.5,127.0,2.95,26.5,583.5,716.51,546.25
2016,8,28,9,30,740.0,131.0,3.0,27.0,631.0,760.12,574.03
2016,8,28,9,45,507.5,238.5,3.15,27.5,591.5,700.85,526.98
2016,8,28,10,0,275.0,346.0,3.3,28.0,552.0,616.78,459.85
2016,8,28,10,15,539.5,241.5,3.35,28.0,671.0,760.0,567.75
2016,8,28,10,30,804.0,137.0,3.4,28.0,790.0,906.24,667.65
2016,8,28,10,45,815.0,136.5,3.45,28.0,819.5,930.33,681.81
2016,8,28,11,0,826.0,136.0,3.5,28.0,849.0,945.73,691.23
2016,8,28,11,15,431.5,258.5,3.5,28.0,632.0,704.12,523.06
2016,8,28,11,30,37.0,381.0,3.5,28.0,415.0,422.33,311.22
2016,8,28,11,45,160.5,417.0,3.55,28.5,565.5,588.07,433.27
2016,8,28,12,0,284.0,453.0,3.6,29.0,716.0,751.94,547.05
2016,8,28,12,15,555.5,303.0,3.65,29.0,820.5,866.38,632.66
2016,8,28,12,30,827.0,153.0,3.7,29.0,925.0,968.02,702.32
2016,8,28,12,45,547.5,306.0,3.75,29.0,816.5,844.7,616.77
2016,8,28,13,0,268.0,459.0,3.8,29.0,708.0,718.61,522.79
2016,8,28,13,15,545.0,304.0,3.8,29.0,802.0,814.58,598.41
2016,8,28,13,30,822.0,149.0,3.8,29.0,896.0,892.07,653.95
2016,8,28,13,45,819.5,146.0,3.85,29.0,876.5,862.55,634.39
2016,8,28,14,0,817.0,143.0,3.9,29.0,857.0,830.35,613.68
2016,8,28,14,15,809.5,141.5,3.9,29.0,830.0,793.07,589.18
2016,8,28,14,30,802.0,140.0,3.9,29.0,803.0,753.77,563.14
2016,8,28,14,45,777.5,145.5,3.95,29.0,765.5,707.11,531.75
2016,8,28,15,0,753.0,151.0,4.0,29.0,728.0,660.22,498.04
2016,8,28,15,15,738.5,147.5,3.95,28.5,687.0,610.16,462.35
2016,8,28,15,30,724.0,144.0,3.9,28.0,646.0,560.37,425.88
2016,8,28,15,45,713.5,136.0,3.85,28.0,601.5,508.31,386.0
2016,8,28,16,0,703.0,128.0,3.8,28.0,557.0,455.98,344.83
2016,8,28,16,15,678.0,122.5,3.65,27.5,507.0,399.75,300.12
2016,8,28,16,30,653.0,117.0,3.5,27.0,457.0,345.3,255.59
2016,8,28,16,45,625.0,109.0,3.4,27.0,404.5,289.66,208.89
2016,8,28,17,0,597.0,101.0,3.3,27.0,352.0,236.7,163.91
2016,8,28,17,15,551.5,93.0,2.9,26.5,298.5,183.34,120.03
2016,8,28,17,30,506.0,85.0,2.5,26.0,245.0,135.25,82.54
2016,8,28,17,45,443.0,74.0,2.15,26.0,193.0,88.6,51.15
2016,8,28,18,0,380.0,63.0,1.8,26.0,141.0,49.34,36.31
2016,8,28,18,15,284.5,48.0,1.65,25.5,96.0,36.28,24.8
2016,8,28,18,30,189.0,33.0,1.5,25.0,51.0,25.62,14.33
2016,8,28,18,45,94.5,16.5,1.4,24.5,25.5,16.22,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,12.0,2.9,22.0,16.0,21.94,0.0
2016,8,29,6,30,123.0,24.0,3.1,22.0,32.0,60.88,24.85
2016,8,29,6,45,231.0,39.5,3.3,22.5,74.0,118.49,82.14
2016,8,29,7,0,339.0,55.0,3.5,23.0,116.0,185.21,138.01
2016,8,29,7,15,169.5,58.0,3.65,23.0,88.5,133.9,102.68
2016,8,29,7,30,0.0,61.0,3.8,23.0,61.0,59.05,43.15
2016,8,29,7,45,51.0,110.5,3.95,23.5,131.0,139.55,109.07
2016,8,29,8,0,102.0,160.0,4.1,24.0,201.0,230.12,181.66
2016,8,29,8,15,150.5,185.0,4.2,24.5,255.0,290.99,229.53
2016,8,29,8,30,199.0,210.0,4.3,25.0,309.0,356.19,279.89
2016,8,29,8,45,164.0,237.0,4.4,25.5,324.5,368.95,287.56
2016,8,29,9,0,129.0,264.0,4.5,26.0,340.0,378.07,292.25
2016,8,29,9,15,123.0,287.5,4.55,26.0,365.0,402.71,309.79
2016,8,29,9,30,117.0,311.0,4.6,26.0,390.0,426.42,326.4
2016,8,29,9,45,68.0,289.0,4.65,26.5,336.0,354.85,270.39
2016,8,29,10,0,19.0,267.0,4.7,27.0,282.0,281.5,212.74
2016,8,29,10,15,48.5,322.5,4.7,27.0,362.0,374.3,282.76
2016,8,29,10,30,78.0,378.0,4.7,27.0,442.0,460.83,346.34
2016,8,29,10,45,109.0,403.5,4.75,27.5,495.5,517.44,386.85
2016,8,29,11,0,140.0,429.0,4.8,28.0,549.0,583.0,433.03
2016,8,29,11,15,176.5,440.0,4.8,28.0,596.0,629.93,466.6
2016,8,29,11,30,213.0,451.0,4.8,28.0,643.0,676.64,499.76
2016,8,29,11,45,110.0,314.0,4.8,28.5,413.5,431.3,322.34
2016,8,29,12,0,7.0,177.0,4.8,29.0,184.0,179.54,132.36
2016,8,29,12,15,12.5,243.5,4.8,29.0,255.5,250.41,186.0
2016,8,29,12,30,18.0,310.0,4.8,29.0,327.0,321.23,238.36
2016,8,29,12,45,14.0,260.5,4.85,29.0,274.0,267.82,198.73
2016,8,29,13,0,10.0,211.0,4.9,29.0,221.0,214.91,159.28
2016,8,29,13,15,13.0,248.5,4.9,29.0,260.5,253.97,188.72
2016,8,29,13,30,16.0,286.0,4.9,29.0,300.0,292.7,217.58
2016,8,29,13,45,438.5,199.0,4.9,29.0,581.0,584.62,444.65
2016,8,29,14,0,861.0,112.0,4.9,29.0,862.0,833.2,621.91
2016,8,29,14,15,854.5,110.5,4.9,28.5,834.5,795.83,596.64
2016,8,29,14,30,848.0,109.0,4.9,28.0,807.0,756.2,571.13
2016,8,29,14,45,835.5,109.0,4.9,28.0,771.5,711.6,540.68
2016,8,29,15,0,823.0,109.0,4.9,28.0,736.0,665.64,508.41
2016,8,29,15,15,427.0,189.5,4.8,27.5,514.0,451.58,346.48
2016,8,29,15,30,31.0,270.0,4.7,27.0,292.0,275.07,208.24
2016,8,29,15,45,396.5,184.5,4.65,27.0,427.0,383.71,294.96
2016,8,29,16,0,762.0,99.0,4.6,27.0,562.0,456.66,348.42
2016,8,29,16,15,381.0,112.0,4.4,26.5,343.5,263.49,200.1
2016,8,29,16,30,0.0,125.0,4.2,26.0,125.0,119.94,90.5
2016,8,29,16,45,330.0,102.5,4.05,26.0,240.0,192.21,140.97
2016,8,29,17,0,660.0,80.0,3.9,26.0,355.0,231.39,158.64
2016,8,29,17,15,616.5,74.0,3.55,25.5,301.0,176.59,112.63
2016,8,29,17,30,573.0,68.0,3.2,25.0,247.0,126.69,73.31
2016,8,29,17,45,509.5,60.0,2.85,25.0,194.5,78.86,41.66
2016,8,29,18,0,446.0,52.0,2.5,25.0,142.0,38.79,27.49
2016,8,29,18,15,343.5,40.5,2.35,24.5,96.5,30.24,19.79
2016,8,29,18,30,241.0,29.0,2.2,24.0,51.0,22.8,11.85
2016,8,29,18,45,120.5,14.5,2.05,24.0,25.5,14.25,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
