Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,7,30,320.0,103.0,3.8,25.0,189.0,262.12,205.02
2016,9,9,7,45,399.5,111.5,3.95,25.5,244.0,333.53,262.98
2016,9,9,8,0,479.0,120.0,4.1,26.0,299.0,407.29,321.58
2016,9,9,8,15,522.5,128.5,4.1,26.0,352.5,466.45,367.92
2016,9,9,8,30,566.0,137.0,4.1,26.0,406.0,528.57,415.38
2016,9,9,8,45,615.0,137.0,4.1,26.5,460.0,591.43,461.55
2016,9,9,9,0,664.0,137.0,4.1,27.0,514.0,653.39,505.93
2016,9,9,9,15,687.0,141.5,4.1,27.5,561.5,701.86,538.93
2016,9,9,9,30,710.0,146.0,4.1,28.0,609.0,749.71,570.02
2016,9,9,9,45,739.5,143.5,4.1,28.5,654.0,794.38,598.36
2016,9,9,10,0,769.0,141.0,4.1,29.0,699.0,835.17,623.63
2016,9,9,10,15,781.0,143.5,4.1,29.0,735.0,867.51,644.15
2016,9,9,10,30,793.0,146.0,4.1,29.0,771.0,897.38,662.97
2016,9,9,10,45,811.0,142.5,4.1,29.5,802.0,923.78,678.1
2016,9,9,11,0,829.0,139.0,4.1,30.0,833.0,947.5,691.4
2016,9,9,11,15,834.5,140.0,4.05,30.0,854.0,961.1,699.17
2016,9,9,11,30,840.0,141.0,4.0,30.0,875.0,965.49,701.06
2016,9,9,11,45,860.5,130.5,4.0,30.5,892.5,975.15,705.46
2016,9,9,12,0,881.0,120.0,4.0,31.0,910.0,981.39,707.7
2016,9,9,12,15,882.0,120.5,4.0,31.0,914.0,976.61,704.35
2016,9,9,12,30,883.0,121.0,4.0,31.0,918.0,968.28,698.9
2016,9,9,12,45,882.5,120.5,4.0,31.5,913.5,954.04,688.34
2016,9,9,13,0,882.0,120.0,4.0,32.0,909.0,936.4,675.73
2016,9,9,13,15,879.0,119.0,3.95,32.0,896.0,912.69,660.36
2016,9,9,13,30,876.0,118.0,3.9,32.0,883.0,885.88,643.03
2016,9,9,13,45,871.0,117.0,3.9,32.0,862.0,854.4,622.85
2016,9,9,14,0,866.0,116.0,3.9,32.0,841.0,820.2,600.8
2016,9,9,14,15,858.0,114.5,3.85,31.5,811.5,780.64,575.97
2016,9,9,14,30,850.0,113.0,3.8,31.0,782.0,738.93,549.41
2016,9,9,14,45,836.0,112.5,3.8,31.0,745.0,692.11,518.08
2016,9,9,15,0,822.0,112.0,3.8,31.0,708.0,643.87,483.37
2016,9,9,15,15,807.5,109.5,3.75,30.5,665.5,592.29,446.24
2016,9,9,15,30,793.0,107.0,3.7,30.0,623.0,540.17,407.6
2016,9,9,15,45,773.0,104.0,3.65,30.0,574.5,484.55,364.44
2016,9,9,16,0,753.0,101.0,3.6,30.0,526.0,429.52,320.54
2016,9,9,16,15,726.0,96.5,3.4,29.5,474.0,371.25,273.52
2016,9,9,16,30,699.0,92.0,3.2,29.0,422.0,312.87,225.28
2016,9,9,16,45,661.0,87.0,3.05,29.0,367.5,255.18,176.72
2016,9,9,17,0,623.0,82.0,2.9,29.0,313.0,201.33,131.48
2016,9,9,17,15,568.5,74.5,2.7,28.5,258.0,146.9,88.41
2016,9,9,17,30,514.0,67.0,2.5,28.0,203.0,98.88,54.38
2016,9,9,17,45,430.0,57.0,2.3,27.5,151.5,54.48,30.78
2016,9,9,18,0,346.0,47.0,2.1,27.0,100.0,35.98,24.41
2016,9,9,18,15,215.0,32.0,2.15,26.5,60.0,24.73,13.69
2016,9,9,18,30,84.0,17.0,2.2,26.0,20.0,16.71,0.0
2016,9,9,18,45,42.0,8.5,2.25,25.5,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,26.0,8.5,0.7,22.5,9.5,0.0,0.0
2016,9,10,6,30,52.0,17.0,0.7,23.0,19.0,32.14,0.0
2016,9,10,6,45,165.5,35.0,0.7,23.5,57.5,96.08,62.98
2016,9,10,7,0,279.0,53.0,0.7,24.0,96.0,162.67,118.54
2016,9,10,7,15,139.5,45.0,0.75,24.0,66.5,107.03,80.02
2016,9,10,7,30,0.0,37.0,0.8,24.0,37.0,35.72,23.81
2016,9,10,7,45,0.0,47.0,0.9,24.5,47.0,45.39,31.77
2016,9,10,8,0,0.0,57.0,1.0,25.0,57.0,55.08,39.5
2016,9,10,8,15,0.0,97.5,1.1,25.0,97.5,95.21,71.71
2016,9,10,8,30,0.0,138.0,1.2,25.0,138.0,136.41,104.05
2016,9,10,8,45,30.5,188.5,1.35,25.5,206.0,215.91,166.02
2016,9,10,9,0,61.0,239.0,1.5,26.0,274.0,293.75,224.84
2016,9,10,9,15,63.5,260.0,1.65,26.0,299.5,319.38,243.27
2016,9,10,9,30,66.0,281.0,1.8,26.0,325.0,344.98,261.76
2016,9,10,9,45,167.0,307.5,2.0,26.5,426.5,468.15,353.7
2016,9,10,10,0,268.0,334.0,2.2,27.0,528.0,597.26,446.16
2016,9,10,10,15,522.5,240.5,2.3,27.0,643.5,738.97,550.82
2016,9,10,10,30,777.0,147.0,2.4,27.0,759.0,882.83,649.08
2016,9,10,10,45,789.0,147.5,2.5,27.0,788.0,907.53,663.87
2016,9,10,11,0,801.0,148.0,2.6,27.0,817.0,929.43,677.96
2016,9,10,11,15,480.0,293.5,2.7,27.0,697.5,782.5,575.54
2016,9,10,11,30,159.0,439.0,2.8,27.0,578.0,610.61,447.86
2016,9,10,11,45,509.5,282.0,2.9,27.0,735.5,799.14,590.52
2016,9,10,12,0,860.0,125.0,3.0,27.0,893.0,964.77,703.06
2016,9,10,12,15,860.5,125.5,3.05,27.0,897.0,959.51,698.38
2016,9,10,12,30,861.0,126.0,3.1,27.0,901.0,950.81,693.05
2016,9,10,12,45,584.0,277.5,3.15,27.5,802.0,839.89,616.33
2016,9,10,13,0,307.0,429.0,3.2,28.0,703.0,719.78,525.7
2016,9,10,13,15,583.0,274.5,3.25,28.0,785.0,807.41,595.56
2016,9,10,13,30,859.0,120.0,3.3,28.0,867.0,871.06,641.13
2016,9,10,13,45,655.5,227.0,3.35,28.5,788.5,784.47,580.74
2016,9,10,14,0,452.0,334.0,3.4,29.0,710.0,699.97,516.58
2016,9,10,14,15,343.5,355.5,3.4,29.0,635.5,615.76,456.23
2016,9,10,14,30,235.0,377.0,3.4,29.0,561.0,539.18,400.24
2016,9,10,14,45,524.0,243.0,3.4,29.0,628.0,600.25,450.96
2016,9,10,15,0,813.0,109.0,3.4,29.0,695.0,632.74,478.69
2016,9,10,15,15,631.0,174.5,3.35,28.5,613.0,546.13,413.19
2016,9,10,15,30,449.0,240.0,3.3,28.0,531.0,473.82,358.11
2016,9,10,15,45,379.5,236.0,3.3,28.0,468.5,410.0,309.94
2016,9,10,16,0,310.0,232.0,3.3,28.0,406.0,352.66,266.13
2016,9,10,16,15,322.0,205.0,3.15,27.5,370.5,312.85,235.12
2016,9,10,16,30,334.0,178.0,3.0,27.0,335.0,271.5,201.83
2016,9,10,16,45,463.5,131.0,2.9,27.0,318.5,240.21,171.76
2016,9,10,17,0,593.0,84.0,2.8,27.0,302.0,194.79,128.28
2016,9,10,17,15,538.5,76.5,2.7,26.5,248.5,142.34,86.72
2016,9,10,17,30,484.0,69.0,2.6,26.0,195.0,96.36,54.27
2016,9,10,17,45,394.5,58.5,2.55,25.5,144.0,53.56,31.73
2016,9,10,18,0,305.0,48.0,2.5,25.0,93.0,36.35,24.88
2016,9,10,18,15,186.0,31.0,2.55,24.5,55.0,24.02,12.92
2016,9,10,18,30,67.0,14.0,2.6,24.0,17.0,13.76,0.0
2016,9,10,18,45,33.5,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,77.0,16.0,2.3,19.0,19.0,32.22,0.0
2016,9,11,6,45,196.0,33.0,2.55,19.5,58.5,102.0,67.39
2016,9,11,7,0,315.0,50.0,2.8,20.0,98.0,171.0,126.94
2016,9,11,7,15,397.5,61.5,2.65,20.5,149.0,233.1,180.52
2016,9,11,7,30,480.0,73.0,2.5,21.0,200.0,306.67,242.38
2016,9,11,7,45,534.0,81.5,2.35,22.0,254.0,369.32,293.49
2016,9,11,8,0,588.0,90.0,2.2,23.0,308.0,436.5,345.95
2016,9,11,8,15,626.5,96.5,2.05,23.5,362.0,496.25,391.24
2016,9,11,8,30,665.0,103.0,1.9,24.0,416.0,558.1,436.25
2016,9,11,8,45,691.5,108.5,1.8,25.0,467.5,612.22,473.09
2016,9,11,9,0,718.0,114.0,1.7,26.0,519.0,666.56,508.33
2016,9,11,9,15,739.0,118.0,1.65,26.0,567.0,714.83,539.5
2016,9,11,9,30,760.0,122.0,1.6,26.0,615.0,759.71,567.78
2016,9,11,9,45,775.0,126.0,1.6,26.5,657.5,800.83,592.4
2016,9,11,10,0,790.0,130.0,1.6,27.0,700.0,840.03,615.4
2016,9,11,10,15,801.5,132.5,1.6,27.5,736.0,872.31,633.58
2016,9,11,10,30,813.0,135.0,1.6,28.0,772.0,902.03,650.0
2016,9,11,10,45,821.5,136.5,1.6,28.5,801.0,925.1,662.09
2016,9,11,11,0,830.0,138.0,1.6,29.0,830.0,945.13,672.3
2016,9,11,11,15,835.5,139.5,1.6,29.0,851.0,959.12,680.12
2016,9,11,11,30,841.0,141.0,1.6,29.0,872.0,969.75,686.01
2016,9,11,11,45,868.0,126.5,1.65,29.5,890.5,975.42,688.26
2016,9,11,12,0,895.0,112.0,1.7,30.0,909.0,983.5,692.17
2016,9,11,12,15,896.0,112.0,1.7,30.0,913.0,977.99,688.47
2016,9,11,12,30,897.0,112.0,1.7,30.0,917.0,968.89,682.83
2016,9,11,12,45,602.5,269.5,1.75,30.0,809.0,848.05,605.32
2016,9,11,13,0,308.0,427.0,1.8,30.0,701.0,718.14,512.78
2016,9,11,13,15,601.0,267.5,1.8,30.0,792.0,815.34,587.11
2016,9,11,13,30,894.0,108.0,1.8,30.0,883.0,887.36,635.29
2016,9,11,13,45,891.0,105.5,1.85,30.0,862.0,855.43,615.09
2016,9,11,14,0,888.0,103.0,1.9,30.0,841.0,820.61,593.88
2016,9,11,14,15,881.0,102.0,1.9,30.0,811.5,781.46,569.19
2016,9,11,14,30,874.0,101.0,1.9,30.0,782.0,740.02,542.78
2016,9,11,14,45,855.0,103.5,1.95,30.0,744.0,691.67,511.71
2016,9,11,15,0,836.0,106.0,2.0,30.0,706.0,642.47,477.47
2016,9,11,15,15,822.0,103.5,2.0,30.0,663.0,590.2,439.87
2016,9,11,15,30,808.0,101.0,2.0,30.0,620.0,537.61,400.93
2016,9,11,15,45,791.5,97.0,2.05,30.0,572.5,482.0,358.77
2016,9,11,16,0,775.0,93.0,2.1,30.0,525.0,426.58,315.31
2016,9,11,16,15,749.0,89.0,2.0,29.5,472.5,368.04,268.49
2016,9,11,16,30,723.0,85.0,1.9,29.0,420.0,311.33,221.77
2016,9,11,16,45,689.5,79.0,1.85,29.0,365.5,250.79,171.19
2016,9,11,17,0,656.0,73.0,1.8,29.0,311.0,195.47,124.85
2016,9,11,17,15,603.0,66.5,1.65,28.0,256.0,140.51,81.84
2016,9,11,17,30,550.0,60.0,1.5,27.0,201.0,91.73,48.13
2016,9,11,17,45,469.0,50.5,1.35,26.5,149.0,46.16,25.48
2016,9,11,18,0,388.0,41.0,1.2,26.0,97.0,30.9,20.17
2016,9,11,18,15,249.0,27.0,1.2,25.5,57.0,21.0,10.13
2016,9,11,18,30,110.0,13.0,1.2,25.0,17.0,12.78,0.0
2016,9,11,18,45,55.0,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,111.0,15.0,0.6,21.0,20.0,38.45,0.0
2016,9,12,6,45,239.5,30.0,0.6,21.5,60.5,111.04,71.81
2016,9,12,7,0,368.0,45.0,0.6,22.0,101.0,183.74,133.89
2016,9,12,7,15,450.0,55.0,0.7,22.5,153.0,247.98,188.34
2016,9,12,7,30,532.0,65.0,0.8,23.0,205.0,320.78,248.42
2016,9,12,7,45,582.0,73.0,0.95,24.0,259.5,383.48,298.78
2016,9,12,8,0,632.0,81.0,1.1,25.0,314.0,450.26,350.29
2016,9,12,8,15,669.0,86.5,1.25,25.5,368.5,510.03,395.51
2016,9,12,8,30,706.0,92.0,1.4,26.0,423.0,571.69,440.69
2016,9,12,8,45,729.5,97.5,1.55,27.0,474.5,625.48,477.93
2016,9,12,9,0,753.0,103.0,1.7,28.0,526.0,677.07,511.63
2016,9,12,9,15,772.0,106.5,1.7,28.0,573.5,724.57,542.31
2016,9,12,9,30,791.0,110.0,1.7,28.0,621.0,770.9,571.74
2016,9,12,9,45,554.5,215.5,1.7,28.5,585.5,711.24,526.03
2016,9,12,10,0,318.0,321.0,1.7,29.0,550.0,626.33,460.02
2016,9,12,10,15,579.0,221.0,1.7,29.0,663.5,770.66,564.86
2016,9,12,10,30,840.0,121.0,1.7,29.0,777.0,904.98,651.65
2016,9,12,10,45,847.5,122.5,1.75,29.5,805.5,927.5,662.84
2016,9,12,11,0,855.0,124.0,1.8,30.0,834.0,946.92,673.25
2016,9,12,11,15,860.0,125.0,1.85,30.0,854.5,960.16,681.23
2016,9,12,11,30,865.0,126.0,1.9,30.0,875.0,970.01,687.27
2016,9,12,11,45,665.0,245.5,1.95,30.5,826.5,911.87,649.21
2016,9,12,12,0,465.0,365.0,2.0,31.0,778.0,837.08,594.1
2016,9,12,12,15,243.0,344.5,2.0,31.0,561.0,591.94,428.04
2016,9,12,12,30,21.0,324.0,2.0,31.0,344.0,338.05,245.43
2016,9,12,12,45,443.0,226.5,2.05,31.0,620.0,652.73,480.31
2016,9,12,13,0,865.0,129.0,2.1,31.0,896.0,924.23,660.12
2016,9,12,13,15,493.5,279.5,2.1,31.0,716.0,729.33,526.91
2016,9,12,13,30,122.0,430.0,2.1,31.0,536.0,534.9,385.53
2016,9,12,13,45,480.0,280.0,2.15,31.0,679.5,686.07,501.08
2016,9,12,14,0,838.0,130.0,2.2,31.0,823.0,804.82,585.14
2016,9,12,14,15,829.5,128.0,2.2,30.5,793.5,766.54,560.61
2016,9,12,14,30,821.0,126.0,2.2,30.0,764.0,724.34,534.47
2016,9,12,14,45,806.5,125.5,2.2,30.0,726.5,677.76,502.99
2016,9,12,15,0,792.0,125.0,2.2,30.0,689.0,630.14,469.27
2016,9,12,15,15,776.5,121.5,2.2,30.0,646.5,578.29,431.78
2016,9,12,15,30,761.0,118.0,2.2,30.0,604.0,526.08,393.0
2016,9,12,15,45,736.0,115.5,2.2,30.0,555.0,468.62,349.28
2016,9,12,16,0,711.0,113.0,2.2,30.0,506.0,413.61,306.09
2016,9,12,16,15,682.5,108.0,2.1,29.5,454.5,356.46,260.56
2016,9,12,16,30,654.0,103.0,2.0,29.0,403.0,301.57,215.61
2016,9,12,16,45,611.0,97.0,1.9,29.0,348.5,244.53,168.41
2016,9,12,17,0,568.0,91.0,1.8,29.0,294.0,192.07,125.24
2016,9,12,17,15,511.0,81.5,1.65,28.5,240.0,139.31,84.51
2016,9,12,17,30,454.0,72.0,1.5,28.0,186.0,93.41,53.12
2016,9,12,17,45,362.0,60.0,1.35,27.5,136.0,50.98,31.51
2016,9,12,18,0,270.0,48.0,1.2,27.0,86.0,36.67,24.77
2016,9,12,18,15,157.0,29.5,1.2,26.5,49.0,23.01,10.95
2016,9,12,18,30,44.0,11.0,1.2,26.0,12.0,10.81,0.0
2016,9,12,18,45,22.0,5.5,1.25,25.5,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,16.71,0.0
2016,9,13,6,45,148.5,33.5,0.9,22.5,55.5,90.04,57.82
2016,9,13,7,0,297.0,50.0,1.0,23.0,94.0,165.03,120.3
2016,9,13,7,15,380.5,62.5,1.2,23.5,144.5,227.49,173.02
2016,9,13,7,30,464.0,75.0,1.4,24.0,195.0,301.17,233.89
2016,9,13,7,45,439.0,96.0,1.6,25.0,232.0,335.13,262.22
2016,9,13,8,0,414.0,117.0,1.8,26.0,269.0,367.41,287.56
2016,9,13,8,15,382.0,146.0,1.75,26.0,304.0,400.72,312.65
2016,9,13,8,30,350.0,175.0,1.7,26.0,339.0,422.25,327.95
2016,9,13,8,45,225.5,211.0,1.7,26.5,321.5,383.38,295.57
2016,9,13,9,0,101.0,247.0,1.7,27.0,304.0,332.4,253.54
2016,9,13,9,15,187.0,266.5,1.6,27.5,383.0,430.36,326.43
2016,9,13,9,30,273.0,286.0,1.5,28.0,462.0,534.88,400.43
2016,9,13,9,45,212.0,314.5,1.45,28.5,456.5,513.66,381.21
2016,9,13,10,0,151.0,343.0,1.4,29.0,451.0,496.36,365.48
2016,9,13,10,15,121.5,356.0,1.3,29.0,446.0,486.23,356.41
2016,9,13,10,30,92.0,369.0,1.2,29.0,441.0,465.29,339.87
2016,9,13,10,45,71.0,367.5,1.15,29.5,424.5,444.08,323.19
2016,9,13,11,0,50.0,366.0,1.1,30.0,408.0,422.12,306.04
2016,9,13,11,15,58.0,384.5,1.1,30.0,434.0,448.48,324.33
2016,9,13,11,30,66.0,403.0,1.1,30.0,460.0,474.59,341.99
2016,9,13,11,45,67.5,410.5,1.1,30.5,470.0,482.48,346.28
2016,9,13,12,0,69.0,418.0,1.1,31.0,480.0,490.02,350.48
2016,9,13,12,15,116.5,435.5,1.15,31.0,540.0,558.43,398.17
2016,9,13,12,30,164.0,453.0,1.2,31.0,600.0,617.71,438.59
2016,9,13,12,45,174.0,450.0,1.25,31.0,605.0,619.03,439.65
2016,9,13,13,0,184.0,447.0,1.3,31.0,610.0,619.32,440.55
2016,9,13,13,15,137.5,432.0,1.4,31.0,553.0,556.23,397.94
2016,9,13,13,30,91.0,417.0,1.5,31.0,496.0,491.05,353.46
2016,9,13,13,45,469.0,268.0,1.6,31.0,656.0,663.87,483.45
2016,9,13,14,0,847.0,119.0,1.7,31.0,816.0,798.98,577.66
2016,9,13,14,15,632.5,218.0,1.75,31.0,728.0,703.08,511.5
2016,9,13,14,30,418.0,317.0,1.8,31.0,640.0,615.15,447.88
2016,9,13,14,45,601.0,220.0,1.9,31.0,659.5,626.95,461.19
2016,9,13,15,0,784.0,123.0,2.0,31.0,679.0,620.72,460.24
2016,9,13,15,15,505.5,205.5,2.05,30.5,555.5,495.5,368.71
2016,9,13,15,30,227.0,288.0,2.1,30.0,432.0,395.37,294.27
2016,9,13,15,45,465.5,199.0,2.2,30.0,464.5,413.31,308.75
2016,9,13,16,0,704.0,110.0,2.3,30.0,497.0,405.42,300.42
2016,9,13,16,15,674.5,105.0,2.25,29.5,445.5,348.36,254.68
2016,9,13,16,30,645.0,100.0,2.2,29.0,394.0,293.69,209.83
2016,9,13,16,45,601.0,94.5,2.2,29.0,339.5,237.52,163.3
2016,9,13,17,0,557.0,89.0,2.2,29.0,285.0,186.05,120.96
2016,9,13,17,15,498.5,80.0,2.0,28.5,232.0,134.41,81.24
2016,9,13,17,30,440.0,71.0,1.8,28.0,179.0,89.83,51.14
2016,9,13,17,45,348.5,58.5,1.65,27.5,130.0,48.15,30.26
2016,9,13,18,0,257.0,46.0,1.5,27.0,81.0,35.18,23.44
2016,9,13,18,15,128.5,28.0,1.5,26.5,45.5,21.87,9.33
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.83,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.0,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,56.0,13.0,1.0,23.0,15.0,24.67,0.0
2016,9,14,6,45,172.0,31.0,1.2,23.5,53.0,93.33,58.83
2016,9,14,7,0,288.0,49.0,1.4,24.0,91.0,160.86,116.74
2016,9,14,7,15,370.0,61.5,1.45,24.5,140.5,222.14,168.41
2016,9,14,7,30,452.0,74.0,1.5,25.0,190.0,294.55,228.03
2016,9,14,7,45,511.5,82.0,1.55,25.5,243.5,357.79,279.19
2016,9,14,8,0,571.0,90.0,1.6,26.0,297.0,426.11,332.51
2016,9,14,8,15,368.5,144.0,1.7,26.5,286.0,390.27,303.66
2016,9,14,8,30,166.0,198.0,1.8,27.0,275.0,322.24,248.88
2016,9,14,8,45,215.0,218.5,1.95,27.5,330.5,384.59,296.05
2016,9,14,9,0,264.0,239.0,2.1,28.0,386.0,458.57,350.03
2016,9,14,9,15,501.5,181.5,2.2,28.0,492.0,595.9,453.8
2016,9,14,9,30,739.0,124.0,2.3,28.0,598.0,745.37,559.99
2016,9,14,9,45,752.0,128.5,2.45,28.5,639.0,781.8,582.03
2016,9,14,10,0,765.0,133.0,2.6,29.0,680.0,818.93,605.27
2016,9,14,10,15,777.0,135.5,2.65,29.0,715.5,850.79,625.38
2016,9,14,10,30,789.0,138.0,2.7,29.0,751.0,880.19,643.86
2016,9,14,10,45,795.0,141.5,2.8,29.5,778.5,902.41,656.67
2016,9,14,11,0,801.0,145.0,2.9,30.0,806.0,921.59,667.57
2016,9,14,11,15,807.0,146.5,2.95,30.0,826.5,935.49,676.09
2016,9,14,11,30,813.0,148.0,3.0,30.0,847.0,946.14,682.67
2016,9,14,11,45,821.0,145.0,3.1,30.5,860.5,950.64,684.4
2016,9,14,12,0,829.0,142.0,3.2,31.0,874.0,951.76,684.11
2016,9,14,12,15,550.5,289.5,3.25,31.0,776.5,833.83,603.89
2016,9,14,12,30,272.0,437.0,3.3,31.0,679.0,708.95,511.78
2016,9,14,12,45,548.5,291.0,3.35,31.0,774.5,814.88,593.25
2016,9,14,13,0,825.0,145.0,3.4,31.0,870.0,904.19,655.52
2016,9,14,13,15,413.0,143.5,3.4,31.0,506.5,519.28,390.31
2016,9,14,13,30,1.0,142.0,3.4,31.0,143.0,138.7,100.37
2016,9,14,13,45,36.0,262.0,3.4,31.0,291.5,287.24,212.87
2016,9,14,14,0,71.0,382.0,3.4,31.0,440.0,431.0,317.3
2016,9,14,14,15,430.5,259.0,3.4,31.0,591.0,586.87,437.52
2016,9,14,14,30,790.0,136.0,3.4,31.0,742.0,707.18,527.75
2016,9,14,14,45,779.5,132.0,3.45,31.0,706.5,661.07,494.46
2016,9,14,15,0,769.0,128.0,3.5,31.0,671.0,613.72,460.47
2016,9,14,15,15,513.0,204.5,3.45,30.5,557.0,497.37,373.65
2016,9,14,15,30,257.0,281.0,3.4,30.0,443.0,403.98,302.93
2016,9,14,15,45,480.5,195.0,3.35,30.0,467.5,415.29,311.97
2016,9,14,16,0,704.0,109.0,3.3,30.0,492.0,402.11,299.29
2016,9,14,16,15,675.0,104.0,3.15,29.5,441.0,345.31,253.21
2016,9,14,16,30,646.0,99.0,3.0,29.0,390.0,290.83,208.04
2016,9,14,16,45,614.0,90.5,2.9,29.0,337.5,234.99,161.08
2016,9,14,17,0,582.0,82.0,2.8,29.0,285.0,182.41,117.18
2016,9,14,17,15,524.5,73.5,2.45,28.5,231.5,130.02,76.78
2016,9,14,17,30,467.0,65.0,2.1,28.0,178.0,84.51,46.36
2016,9,14,17,45,387.0,52.5,1.8,27.5,129.5,42.21,29.9
2016,9,14,18,0,307.0,40.0,1.5,27.0,81.0,30.91,19.84
2016,9,14,18,15,153.5,25.0,1.45,26.5,45.5,19.47,6.72
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,9.83,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,4.5,0.75,22.0,5.0,0.0,0.0
2016,9,15,6,30,26.0,9.0,1.0,22.0,10.0,14.35,0.0
2016,9,15,6,45,91.0,33.0,1.25,22.5,44.5,69.35,43.02
2016,9,15,7,0,156.0,57.0,1.5,23.0,79.0,122.6,89.51
2016,9,15,7,15,221.5,79.0,1.4,23.5,126.5,180.32,137.6
2016,9,15,7,30,287.0,101.0,1.3,24.0,174.0,245.1,190.63
2016,9,15,7,45,337.5,118.5,1.2,25.0,225.0,303.82,237.18
2016,9,15,8,0,388.0,136.0,1.1,26.0,276.0,373.91,290.36
2016,9,15,8,15,428.0,149.0,1.1,26.5,327.5,431.11,332.89
2016,9,15,8,30,468.0,162.0,1.1,27.0,379.0,491.1,376.1
2016,9,15,8,45,501.5,171.5,1.1,27.5,428.5,545.13,413.68
2016,9,15,9,0,535.0,181.0,1.1,28.0,478.0,600.54,451.14
2016,9,15,9,15,383.5,236.0,1.2,28.5,458.5,555.95,415.43
2016,9,15,9,30,232.0,291.0,1.3,29.0,439.0,498.64,370.67
2016,9,15,9,45,422.5,252.5,1.45,29.5,544.5,639.11,472.48
2016,9,15,10,0,613.0,214.0,1.6,30.0,650.0,776.81,567.3
2016,9,15,10,15,443.0,289.5,1.7,30.0,613.0,717.78,521.99
2016,9,15,10,30,273.0,365.0,1.8,30.0,576.0,643.98,467.58
2016,9,15,10,45,463.5,300.0,1.95,30.5,674.5,762.7,552.64
2016,9,15,11,0,654.0,235.0,2.1,31.0,773.0,881.08,633.4
2016,9,15,11,15,661.0,237.5,2.15,31.0,793.0,895.13,641.27
2016,9,15,11,30,668.0,240.0,2.2,31.0,813.0,906.43,648.31
2016,9,15,11,45,665.5,245.5,2.3,31.0,824.0,908.86,650.18
2016,9,15,12,0,663.0,251.0,2.4,31.0,835.0,908.38,650.21
2016,9,15,12,15,664.5,251.5,2.45,31.0,838.0,903.75,647.46
2016,9,15,12,30,666.0,252.0,2.5,31.0,841.0,896.29,642.97
2016,9,15,12,45,514.0,327.0,2.55,31.5,780.5,818.39,586.89
2016,9,15,13,0,362.0,402.0,2.6,32.0,720.0,739.4,529.87
2016,9,15,13,15,504.0,327.0,2.6,32.0,761.5,782.79,563.71
2016,9,15,13,30,646.0,252.0,2.6,32.0,803.0,814.82,588.75
2016,9,15,13,45,625.5,257.0,2.6,32.0,779.5,780.97,565.72
2016,9,15,14,0,605.0,262.0,2.6,32.0,756.0,746.14,542.31
2016,9,15,14,15,421.0,314.0,2.6,32.0,652.0,631.91,461.25
2016,9,15,14,30,237.0,366.0,2.6,32.0,548.0,527.02,385.29
2016,9,15,14,45,436.0,281.0,2.65,32.0,594.5,569.8,420.35
2016,9,15,15,0,635.0,196.0,2.7,32.0,641.0,592.16,438.97
2016,9,15,15,15,616.0,190.0,2.7,31.5,599.5,542.64,403.59
2016,9,15,15,30,597.0,184.0,2.7,31.0,558.0,493.59,367.98
2016,9,15,15,45,576.5,174.5,2.75,31.0,511.5,440.42,327.81
2016,9,15,16,0,556.0,165.0,2.8,31.0,465.0,389.2,288.02
2016,9,15,16,15,523.5,155.5,2.65,30.5,415.0,334.96,245.42
2016,9,15,16,30,491.0,146.0,2.5,30.0,365.0,283.7,204.34
2016,9,15,16,45,458.0,131.5,2.45,30.0,314.5,231.04,161.59
2016,9,15,17,0,425.0,117.0,2.4,30.0,264.0,181.96,122.02
2016,9,15,17,15,368.0,102.0,2.1,29.0,212.5,133.13,85.51
2016,9,15,17,30,311.0,87.0,1.8,28.0,161.0,91.13,57.25
2016,9,15,17,45,243.5,67.0,1.55,27.5,115.0,51.8,37.87
2016,9,15,18,0,176.0,47.0,1.3,27.0,69.0,38.23,25.72
2016,9,15,18,15,88.0,23.5,1.25,26.5,34.5,19.72,5.48
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.0,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,58.0,12.0,0.8,23.0,14.0,24.04,0.0
2016,9,16,6,45,175.0,29.5,0.95,23.5,51.5,92.5,56.73
2016,9,16,7,0,292.0,47.0,1.1,24.0,89.0,159.72,115.35
2016,9,16,7,15,375.0,59.5,0.9,24.5,138.5,221.46,167.09
2016,9,16,7,30,458.0,72.0,0.7,25.0,188.0,294.53,226.3
2016,9,16,7,45,515.0,80.5,0.5,26.0,241.5,357.24,274.83
2016,9,16,8,0,572.0,89.0,0.3,27.0,295.0,424.78,324.09
2016,9,16,8,15,611.0,96.0,0.4,27.5,348.5,484.31,367.9
2016,9,16,8,30,650.0,103.0,0.5,28.0,402.0,546.01,411.87
2016,9,16,8,45,676.0,109.0,0.6,28.5,452.5,599.38,448.69
2016,9,16,9,0,702.0,115.0,0.7,29.0,503.0,652.95,484.72
2016,9,16,9,15,723.0,119.0,0.7,29.0,550.0,700.26,514.42
2016,9,16,9,30,744.0,123.0,0.7,29.0,597.0,744.03,541.26
2016,9,16,9,45,759.5,126.5,0.7,29.5,639.0,784.15,564.25
2016,9,16,10,0,775.0,130.0,0.7,30.0,681.0,822.42,585.71
2016,9,16,10,15,438.0,249.5,0.7,30.5,564.0,670.15,480.45
2016,9,16,10,30,101.0,369.0,0.7,31.0,447.0,473.65,339.08
2016,9,16,10,45,456.0,255.5,0.7,31.5,627.0,707.83,506.01
2016,9,16,11,0,811.0,142.0,0.7,32.0,807.0,925.23,641.46
2016,9,16,11,15,816.5,143.0,0.7,32.0,827.5,938.05,645.51
2016,9,16,11,30,822.0,144.0,0.7,32.0,848.0,947.59,650.5
2016,9,16,11,45,841.5,134.5,0.75,32.0,863.5,950.51,652.66
2016,9,16,12,0,861.0,125.0,0.8,32.0,879.0,955.98,656.56
2016,9,16,12,15,861.5,125.5,0.85,32.0,882.5,950.21,653.79
2016,9,16,12,30,862.0,126.0,0.9,32.0,886.0,940.98,649.17
2016,9,16,12,45,860.5,125.5,1.0,32.5,881.0,925.48,640.37
2016,9,16,13,0,859.0,125.0,1.1,33.0,876.0,906.7,629.58
2016,9,16,13,15,856.0,124.5,1.15,33.0,862.5,883.41,616.51
2016,9,16,13,30,853.0,124.0,1.2,33.0,849.0,857.1,601.53
2016,9,16,13,45,849.0,122.0,1.25,33.0,827.5,825.59,583.17
2016,9,16,14,0,845.0,120.0,1.3,33.0,806.0,791.39,562.95
2016,9,16,14,15,836.5,118.0,1.4,33.0,776.0,751.27,539.14
2016,9,16,14,30,828.0,116.0,1.5,33.0,746.0,709.88,514.05
2016,9,16,14,45,812.0,116.0,1.6,33.0,708.5,662.45,483.29
2016,9,16,15,0,796.0,116.0,1.7,33.0,671.0,614.11,450.25
2016,9,16,15,15,780.5,113.0,1.75,33.0,628.5,562.54,413.7
2016,9,16,15,30,765.0,110.0,1.8,33.0,586.0,510.63,375.74
2016,9,16,15,45,745.5,105.5,1.85,33.0,538.0,455.32,334.11
2016,9,16,16,0,726.0,101.0,1.9,33.0,490.0,399.01,290.42
2016,9,16,16,15,697.0,96.5,1.85,32.5,438.5,341.6,245.01
2016,9,16,16,30,668.0,92.0,1.8,32.0,387.0,286.49,200.17
2016,9,16,16,45,629.0,85.5,1.75,31.5,333.0,229.68,153.75
2016,9,16,17,0,590.0,79.0,1.7,31.0,279.0,176.94,110.96
2016,9,16,17,15,531.0,70.5,1.55,30.5,225.5,124.26,71.29
2016,9,16,17,30,472.0,62.0,1.4,30.0,172.0,78.65,42.0
2016,9,16,17,45,384.0,50.0,1.25,29.5,123.0,37.1,25.3
2016,9,16,18,0,296.0,38.0,1.1,29.0,74.0,29.65,18.41
2016,9,16,18,15,148.0,19.0,1.1,28.5,37.0,14.69,1.13
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,29.27,0.0
2016,9,17,6,45,210.5,27.5,1.7,23.5,52.0,99.1,59.68
2016,9,17,7,0,338.0,43.0,2.0,24.0,90.0,170.91,123.29
2016,9,17,7,15,422.0,53.5,1.85,24.5,140.5,234.4,177.34
2016,9,17,7,30,506.0,64.0,1.7,25.0,191.0,306.7,237.25
2016,9,17,7,45,558.0,72.0,1.55,26.0,244.5,368.7,286.91
2016,9,17,8,0,610.0,80.0,1.4,27.0,298.0,435.01,337.43
2016,9,17,8,15,647.5,86.0,1.15,27.5,351.5,494.26,380.48
2016,9,17,8,30,685.0,92.0,0.9,28.0,405.0,555.46,422.46
2016,9,17,8,45,708.5,97.5,0.65,29.0,455.5,608.0,454.81
2016,9,17,9,0,732.0,103.0,0.4,30.0,506.0,658.25,482.73
2016,9,17,9,15,752.0,107.0,0.45,30.0,553.0,705.91,512.76
2016,9,17,9,30,772.0,111.0,0.5,30.0,600.0,752.52,541.72
2016,9,17,9,45,781.5,116.0,0.55,30.5,641.0,790.09,563.46
2016,9,17,10,0,791.0,121.0,0.6,31.0,682.0,825.38,583.61
2016,9,17,10,15,802.5,123.5,0.7,31.0,717.0,857.22,603.54
2016,9,17,10,30,814.0,126.0,0.8,31.0,752.0,886.47,621.89
2016,9,17,10,45,501.5,266.0,0.9,31.5,656.5,760.54,538.18
2016,9,17,11,0,189.0,406.0,1.0,32.0,561.0,604.62,427.92
2016,9,17,11,15,511.0,271.5,1.05,32.0,704.0,783.79,555.97
2016,9,17,11,30,833.0,137.0,1.1,32.0,847.0,949.07,660.59
2016,9,17,11,45,833.0,139.5,1.15,32.5,858.5,951.56,659.08
2016,9,17,12,0,833.0,142.0,1.2,33.0,870.0,950.58,657.6
2016,9,17,12,15,834.0,142.5,1.2,33.0,873.0,945.01,654.06
2016,9,17,12,30,835.0,143.0,1.2,33.0,876.0,936.03,648.62
2016,9,17,12,45,834.0,142.0,1.3,33.0,871.0,920.3,640.62
2016,9,17,13,0,833.0,141.0,1.4,33.0,866.0,901.34,630.63
2016,9,17,13,15,829.5,140.5,1.45,33.0,852.0,877.57,616.96
2016,9,17,13,30,826.0,140.0,1.5,33.0,838.0,850.88,601.42
2016,9,17,13,45,820.0,138.0,1.55,33.0,816.0,817.84,581.75
2016,9,17,14,0,814.0,136.0,1.6,33.0,794.0,782.36,560.34
2016,9,17,14,15,805.0,134.0,1.6,33.0,764.5,742.35,535.3
2016,9,17,14,30,796.0,132.0,1.6,33.0,735.0,700.5,508.69
2016,9,17,14,45,770.5,136.0,1.65,33.0,695.5,651.87,475.73
2016,9,17,15,0,745.0,140.0,1.7,33.0,656.0,602.57,441.53
2016,9,17,15,15,516.5,204.5,1.7,33.0,551.5,494.54,363.11
2016,9,17,15,30,288.0,269.0,1.7,33.0,447.0,406.63,298.4
2016,9,17,15,45,476.5,195.0,1.75,33.0,461.0,408.65,300.28
2016,9,17,16,0,665.0,121.0,1.8,33.0,475.0,390.04,283.97
2016,9,17,16,15,633.5,115.0,1.75,32.5,423.5,333.72,239.6
2016,9,17,16,30,602.0,109.0,1.7,32.0,372.0,280.12,196.45
2016,9,17,16,45,560.0,100.5,1.65,32.0,319.0,224.69,151.45
2016,9,17,17,0,518.0,92.0,1.6,32.0,266.0,173.84,110.67
2016,9,17,17,15,456.5,81.5,1.45,31.0,213.5,123.18,73.38
2016,9,17,17,30,395.0,71.0,1.3,30.0,161.0,80.01,45.95
2016,9,17,17,45,306.0,56.0,1.2,29.5,113.5,42.03,29.33
2016,9,17,18,0,217.0,41.0,1.1,29.0,66.0,31.66,19.88
2016,9,17,18,15,108.5,20.5,1.15,28.5,33.0,16.01,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.5,5.5,1.45,23.0,5.5,0.0,0.0
2016,9,18,6,30,35.0,11.0,1.6,23.0,11.0,18.16,0.0
2016,9,18,6,45,138.0,30.0,1.8,23.5,47.0,82.65,48.99
2016,9,18,7,0,241.0,49.0,2.0,24.0,83.0,145.5,105.16
2016,9,18,7,15,324.5,63.5,2.0,24.5,131.5,206.63,156.65
2016,9,18,7,30,408.0,78.0,2.0,25.0,180.0,276.98,214.86
2016,9,18,7,45,466.0,88.5,2.0,25.5,232.5,338.72,265.17
2016,9,18,8,0,524.0,99.0,2.0,26.0,285.0,408.64,320.02
2016,9,18,8,15,565.0,107.0,2.0,26.5,338.0,468.11,365.19
2016,9,18,8,30,606.0,115.0,2.0,27.0,391.0,529.98,410.61
2016,9,18,8,45,634.5,121.0,2.0,27.5,441.0,583.06,448.16
2016,9,18,9,0,663.0,127.0,2.0,28.0,491.0,636.62,484.95
2016,9,18,9,15,685.5,132.0,1.9,28.5,537.5,684.58,515.94
2016,9,18,9,30,708.0,137.0,1.8,29.0,584.0,731.87,544.78
2016,9,18,9,45,721.5,142.0,1.75,29.5,625.0,770.65,567.58
2016,9,18,10,0,735.0,147.0,1.7,30.0,666.0,807.57,588.79
2016,9,18,10,15,747.5,150.0,1.6,30.0,701.0,839.3,606.97
2016,9,18,10,30,760.0,153.0,1.5,30.0,736.0,865.34,621.25
2016,9,18,10,45,768.0,156.0,1.4,30.5,763.5,888.01,631.99
2016,9,18,11,0,776.0,159.0,1.3,31.0,791.0,907.79,640.75
2016,9,18,11,15,782.0,160.5,1.15,31.0,811.0,921.06,645.92
2016,9,18,11,30,788.0,162.0,1.0,31.0,831.0,931.17,649.03
2016,9,18,11,45,825.0,141.5,0.85,31.5,851.0,944.39,652.6
2016,9,18,12,0,862.0,121.0,0.7,32.0,871.0,949.18,650.86
2016,9,18,12,15,690.5,233.5,0.6,32.0,836.0,905.67,622.55
2016,9,18,12,30,519.0,346.0,0.5,32.0,801.0,849.31,581.78
2016,9,18,12,45,495.5,348.0,0.4,32.0,780.5,819.19,561.93
2016,9,18,13,0,472.0,350.0,0.3,32.0,760.0,787.78,540.98
2016,9,18,13,15,665.0,234.0,0.35,32.0,800.0,828.14,573.02
2016,9,18,13,30,858.0,118.0,0.4,32.0,840.0,850.79,588.22
2016,9,18,13,45,853.5,116.0,0.45,32.0,818.5,818.61,569.58
2016,9,18,14,0,849.0,114.0,0.5,32.0,797.0,783.77,549.82
2016,9,18,14,15,841.0,112.5,0.55,32.0,767.5,744.3,526.86
2016,9,18,14,30,833.0,111.0,0.6,32.0,738.0,702.78,502.22
2016,9,18,14,45,599.5,201.5,0.7,32.0,641.0,599.22,431.54
2016,9,18,15,0,366.0,292.0,0.8,32.0,544.0,509.35,368.12
2016,9,18,15,15,567.0,199.0,0.85,32.0,560.5,516.49,376.45
2016,9,18,15,30,768.0,106.0,0.9,32.0,577.0,503.24,367.8
2016,9,18,15,45,747.0,102.0,0.95,32.0,529.0,447.61,326.23
2016,9,18,16,0,726.0,98.0,1.0,32.0,481.0,392.79,284.08
2016,9,18,16,15,696.5,93.5,1.0,31.5,429.0,333.74,237.92
2016,9,18,16,30,667.0,89.0,1.0,31.0,377.0,278.67,193.42
2016,9,18,16,45,627.5,82.5,1.0,31.0,323.5,222.04,147.1
2016,9,18,17,0,588.0,76.0,1.0,31.0,270.0,169.56,104.67
2016,9,18,17,15,526.5,68.0,0.95,30.5,216.5,117.57,66.25
2016,9,18,17,30,465.0,60.0,0.9,30.0,163.0,72.97,38.73
2016,9,18,17,45,371.0,48.0,0.85,29.5,115.0,35.91,24.22
2016,9,18,18,0,277.0,36.0,0.8,29.0,67.0,28.37,17.08
2016,9,18,18,15,138.5,18.0,0.85,28.5,33.5,14.03,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,25.5,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,51.0,11.0,1.9,24.0,12.0,21.49,0.0
2016,9,19,6,45,189.0,26.5,2.2,24.5,49.5,91.29,52.44
2016,9,19,7,0,327.0,42.0,2.5,25.0,87.0,165.9,118.87
