Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,8,45,801.0,76.0,4.4,20.0,458.0,633.34,509.98
2016,9,29,9,0,829.0,79.0,4.5,21.0,511.0,688.9,548.35
2016,9,29,9,15,848.0,81.5,4.45,21.5,559.0,732.28,577.06
2016,9,29,9,30,867.0,84.0,4.4,22.0,607.0,778.46,607.3
2016,9,29,9,45,882.0,85.5,4.4,22.5,650.0,818.51,632.89
2016,9,29,10,0,897.0,87.0,4.4,23.0,693.0,856.29,656.7
2016,9,29,10,15,907.0,89.0,4.4,23.5,728.5,887.75,675.81
2016,9,29,10,30,917.0,91.0,4.4,24.0,764.0,916.2,692.74
2016,9,29,10,45,924.5,92.0,4.4,24.5,792.5,938.08,705.11
2016,9,29,11,0,932.0,93.0,4.4,25.0,821.0,956.52,715.2
2016,9,29,11,15,936.5,94.0,4.4,25.0,841.0,968.62,722.49
2016,9,29,11,30,941.0,95.0,4.4,25.0,861.0,976.99,727.45
2016,9,29,11,45,941.0,97.0,4.45,25.5,872.0,978.48,726.77
2016,9,29,12,0,941.0,99.0,4.5,26.0,883.0,976.14,723.73
2016,9,29,12,15,942.0,99.0,4.5,26.0,885.5,968.8,718.66
2016,9,29,12,30,943.0,99.0,4.5,26.0,888.0,957.69,711.23
2016,9,29,12,45,942.0,98.5,4.5,26.0,881.5,940.56,699.89
2016,9,29,13,0,941.0,98.0,4.5,26.0,875.0,919.83,686.23
2016,9,29,13,15,938.0,97.5,4.45,26.0,860.0,893.92,668.88
2016,9,29,13,30,935.0,97.0,4.4,26.0,845.0,864.72,649.34
2016,9,29,13,45,930.5,95.5,4.4,26.0,821.5,830.17,626.31
2016,9,29,14,0,926.0,94.0,4.4,26.0,798.0,792.74,601.17
2016,9,29,14,15,918.0,92.5,4.35,26.0,766.5,750.1,572.04
2016,9,29,14,30,910.0,91.0,4.3,26.0,735.0,705.21,541.11
2016,9,29,14,45,896.5,90.0,4.25,26.0,695.5,655.35,503.99
2016,9,29,15,0,883.0,89.0,4.2,26.0,656.0,604.19,464.98
2016,9,29,15,15,867.5,86.5,4.1,25.5,610.5,549.49,423.09
2016,9,29,15,30,852.0,84.0,4.0,25.0,565.0,493.22,378.7
2016,9,29,15,45,832.0,80.5,3.95,25.0,514.5,434.57,330.47
2016,9,29,16,0,812.0,77.0,3.9,25.0,464.0,376.53,281.33
2016,9,29,16,15,781.5,73.0,3.55,24.5,409.5,315.59,229.22
2016,9,29,16,30,751.0,69.0,3.2,24.0,355.0,257.06,178.33
2016,9,29,16,45,705.5,63.5,2.9,23.5,298.5,196.89,127.08
2016,9,29,17,0,660.0,58.0,2.6,23.0,242.0,141.59,82.12
2016,9,29,17,15,588.5,50.5,2.35,22.0,187.0,85.27,42.9
2016,9,29,17,30,517.0,43.0,2.1,21.0,132.0,39.58,21.45
2016,9,29,17,45,390.0,31.5,1.85,20.0,84.0,23.76,14.17
2016,9,29,18,0,263.0,20.0,1.6,19.0,36.0,15.8,0.0
2016,9,29,18,15,131.5,10.0,1.6,18.5,18.0,9.83,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,200.5,16.5,1.95,13.5,39.0,78.53,15.52
2016,9,30,7,0,401.0,33.0,2.2,14.0,78.0,177.2,128.01
2016,9,30,7,15,496.5,42.0,2.2,14.5,130.5,245.12,189.87
2016,9,30,7,30,592.0,51.0,2.2,15.0,183.0,323.11,258.07
2016,9,30,7,45,649.5,57.5,2.25,15.5,239.5,389.31,315.34
2016,9,30,8,0,707.0,64.0,2.3,16.0,296.0,458.21,372.62
2016,9,30,8,15,744.0,68.5,2.1,16.5,351.5,519.16,420.69
2016,9,30,8,30,781.0,73.0,1.9,17.0,407.0,581.64,467.61
2016,9,30,8,45,807.0,76.5,1.7,18.0,460.0,636.73,505.81
2016,9,30,9,0,833.0,80.0,1.5,19.0,513.0,691.57,540.3
2016,9,30,9,15,851.5,83.0,1.5,19.5,561.0,739.61,571.07
2016,9,30,9,30,870.0,86.0,1.5,20.0,609.0,781.54,597.01
2016,9,30,9,45,882.5,88.5,1.5,20.5,651.0,820.66,620.64
2016,9,30,10,0,895.0,91.0,1.5,21.0,693.0,857.34,642.3
2016,9,30,10,15,905.0,93.0,1.45,21.0,728.5,888.62,660.75
2016,9,30,10,30,915.0,95.0,1.4,21.0,764.0,916.9,677.11
2016,9,30,10,45,921.0,96.5,1.35,21.5,791.5,937.82,687.3
2016,9,30,11,0,927.0,98.0,1.3,22.0,819.0,955.26,695.28
2016,9,30,11,15,931.0,99.0,1.25,22.0,838.5,966.73,700.84
2016,9,30,11,30,935.0,100.0,1.2,22.0,858.0,974.49,704.19
2016,9,30,11,45,939.0,99.0,1.15,22.5,869.0,976.35,702.61
2016,9,30,12,0,943.0,98.0,1.1,23.0,880.0,974.41,698.85
2016,9,30,12,15,943.5,98.0,1.1,23.0,882.0,966.52,693.78
2016,9,30,12,30,944.0,98.0,1.1,23.0,884.0,954.87,686.55
2016,9,30,12,45,942.5,97.5,1.15,23.5,877.0,937.22,675.19
2016,9,30,13,0,941.0,97.0,1.2,24.0,870.0,915.99,661.68
2016,9,30,13,15,937.5,96.5,1.2,24.0,854.5,889.61,645.44
2016,9,30,13,30,934.0,96.0,1.2,24.0,839.0,859.97,627.11
2016,9,30,13,45,929.0,94.0,1.3,24.0,815.0,824.51,606.2
2016,9,30,14,0,924.0,92.0,1.4,24.0,791.0,786.22,583.05
2016,9,30,14,15,915.5,90.5,1.45,24.0,759.0,743.28,555.83
2016,9,30,14,30,907.0,89.0,1.5,24.0,727.0,698.16,526.67
2016,9,30,14,45,895.5,87.0,1.55,24.5,687.5,648.7,490.75
2016,9,30,15,0,884.0,85.0,1.6,25.0,648.0,597.79,452.82
2016,9,30,15,15,868.0,82.5,1.6,24.5,603.0,542.83,412.21
2016,9,30,15,30,852.0,80.0,1.6,24.0,558.0,487.4,369.74
2016,9,30,15,45,831.0,77.0,1.6,24.0,507.5,427.82,321.95
2016,9,30,16,0,810.0,74.0,1.6,24.0,457.0,370.02,273.94
2016,9,30,16,15,779.5,70.0,1.5,23.5,402.5,309.31,222.82
2016,9,30,16,30,749.0,66.0,1.4,23.0,348.0,251.02,172.72
2016,9,30,16,45,704.5,60.5,1.3,23.0,292.0,191.33,122.04
2016,9,30,17,0,660.0,55.0,1.2,23.0,236.0,136.39,77.65
2016,9,30,17,15,587.5,48.0,1.1,22.0,181.5,80.85,39.73
2016,9,30,17,30,515.0,41.0,1.0,21.0,127.0,35.91,19.75
2016,9,30,17,45,386.5,30.0,0.95,20.5,80.0,22.61,13.06
2016,9,30,18,0,258.0,19.0,0.9,20.0,33.0,15.06,0.0
2016,9,30,18,15,129.0,9.5,0.9,19.5,16.5,9.34,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,6.0,0.45,16.5,6.0,5.78,0.0
2016,10,1,7,0,0.0,12.0,0.4,17.0,12.0,11.57,3.67
2016,10,1,7,15,0.0,21.0,0.4,17.0,21.0,20.26,11.31
2016,10,1,7,30,0.0,30.0,0.4,17.0,30.0,28.95,18.88
2016,10,1,7,45,0.0,39.5,0.45,17.5,39.5,38.14,26.69
2016,10,1,8,0,0.0,49.0,0.5,18.0,49.0,47.33,34.35
2016,10,1,8,15,44.0,113.0,0.5,18.5,132.0,142.06,112.91
2016,10,1,8,30,88.0,177.0,0.5,19.0,215.0,242.5,192.51
2016,10,1,8,45,178.5,197.5,0.5,20.0,285.5,335.01,263.52
2016,10,1,9,0,269.0,218.0,0.5,21.0,356.0,435.7,337.63
2016,10,1,9,15,140.5,210.5,0.65,21.5,283.5,331.54,256.76
2016,10,1,9,30,12.0,203.0,0.8,22.0,211.0,211.59,162.1
2016,10,1,9,45,21.5,234.5,0.95,22.5,249.0,251.77,193.07
2016,10,1,10,0,31.0,266.0,1.1,23.0,287.0,301.24,229.75
2016,10,1,10,15,100.5,309.5,1.1,23.5,382.0,407.92,309.31
2016,10,1,10,30,170.0,353.0,1.1,24.0,477.0,526.14,393.38
2016,10,1,10,45,196.0,365.5,1.1,24.5,513.5,563.91,418.01
2016,10,1,11,0,222.0,378.0,1.1,25.0,550.0,601.54,442.83
2016,10,1,11,15,272.0,377.5,1.05,25.0,593.5,655.29,479.38
2016,10,1,11,30,322.0,377.0,1.0,25.0,637.0,699.7,508.99
2016,10,1,11,45,408.5,349.0,1.0,25.0,683.5,747.39,542.39
2016,10,1,12,0,495.0,321.0,1.0,25.0,730.0,800.56,578.62
2016,10,1,12,15,348.5,368.0,0.95,25.0,656.5,703.44,509.53
2016,10,1,12,30,202.0,415.0,0.9,25.0,583.0,607.75,441.46
2016,10,1,12,45,206.5,411.0,0.9,25.5,581.5,602.02,437.87
2016,10,1,13,0,211.0,407.0,0.9,26.0,580.0,595.34,432.78
2016,10,1,13,15,272.0,386.0,0.9,26.0,604.5,622.56,453.09
2016,10,1,13,30,333.0,365.0,0.9,26.0,629.0,640.47,466.67
2016,10,1,13,45,604.5,233.5,0.95,26.0,694.5,712.64,522.77
2016,10,1,14,0,876.0,102.0,1.0,26.0,760.0,757.61,556.35
2016,10,1,14,15,623.0,200.5,1.1,26.0,659.0,644.96,477.95
2016,10,1,14,30,370.0,299.0,1.2,26.0,558.0,541.59,402.74
2016,10,1,14,45,249.5,296.5,1.3,26.0,467.0,445.66,334.21
2016,10,1,15,0,129.0,294.0,1.4,26.0,376.0,358.68,270.32
2016,10,1,15,15,69.5,240.5,1.45,25.5,284.5,267.7,203.38
2016,10,1,15,30,10.0,187.0,1.5,25.0,193.0,184.34,140.4
2016,10,1,15,45,44.5,192.5,1.55,25.0,214.0,202.15,154.76
2016,10,1,16,0,79.0,198.0,1.6,25.0,235.0,215.67,164.94
2016,10,1,16,15,74.0,175.0,1.55,24.5,206.0,186.84,142.64
2016,10,1,16,30,69.0,152.0,1.5,24.0,177.0,158.65,120.6
2016,10,1,16,45,61.5,128.0,1.45,24.0,148.0,129.82,97.64
2016,10,1,17,0,54.0,104.0,1.4,24.0,119.0,102.07,75.46
2016,10,1,17,15,41.0,80.5,1.25,23.0,90.0,75.53,54.79
2016,10,1,17,30,28.0,57.0,1.1,22.0,61.0,51.02,37.85
2016,10,1,17,45,14.0,35.5,1.0,21.0,37.5,32.31,20.75
2016,10,1,18,0,0.0,14.0,0.9,20.0,14.0,13.51,0.0
2016,10,1,18,15,0.0,7.0,0.95,19.5,7.0,6.88,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,133.5,19.0,0.6,15.5,33.5,62.41,0.0
2016,10,2,7,0,267.0,38.0,0.6,16.0,67.0,139.96,99.4
2016,10,2,7,15,362.5,52.0,0.55,16.5,116.0,204.7,156.25
2016,10,2,7,30,458.0,66.0,0.5,17.0,165.0,281.48,220.76
2016,10,2,7,45,519.5,76.0,0.5,18.0,219.5,346.67,274.19
2016,10,2,8,0,581.0,86.0,0.5,19.0,274.0,416.98,329.25
2016,10,2,8,15,624.0,93.5,0.6,20.0,328.0,478.55,376.07
2016,10,2,8,30,667.0,101.0,0.7,21.0,382.0,542.46,422.86
2016,10,2,8,45,695.5,107.5,0.8,22.0,433.5,597.51,461.54
2016,10,2,9,0,724.0,114.0,0.9,23.0,485.0,652.79,499.18
2016,10,2,9,15,747.0,118.5,1.0,23.5,533.0,701.59,531.73
2016,10,2,9,30,770.0,123.0,1.1,24.0,581.0,749.48,562.45
2016,10,2,9,45,784.0,127.5,1.2,24.5,622.5,785.77,584.96
2016,10,2,10,0,798.0,132.0,1.3,25.0,664.0,823.07,608.05
2016,10,2,10,15,810.5,135.0,1.35,25.0,699.0,855.1,628.09
2016,10,2,10,30,823.0,138.0,1.4,25.0,734.0,884.49,646.41
2016,10,2,10,45,829.5,141.0,1.45,25.5,761.5,905.67,658.16
2016,10,2,11,0,836.0,144.0,1.5,26.0,789.0,923.65,667.98
2016,10,2,11,15,841.5,145.5,1.55,26.0,808.0,935.81,675.49
2016,10,2,11,30,847.0,147.0,1.6,26.0,827.0,944.56,681.03
2016,10,2,11,45,885.0,127.0,1.65,26.5,846.5,951.55,684.26
2016,10,2,12,0,923.0,107.0,1.7,27.0,866.0,960.57,688.92
2016,10,2,12,15,923.5,107.0,1.7,27.0,867.5,952.63,683.65
2016,10,2,12,30,924.0,107.0,1.7,27.0,869.0,941.02,676.36
2016,10,2,12,45,922.5,106.5,1.75,27.5,862.0,923.5,664.72
2016,10,2,13,0,921.0,106.0,1.8,28.0,855.0,902.48,650.96
2016,10,2,13,15,917.0,105.0,1.8,28.0,839.5,875.48,634.14
2016,10,2,13,30,913.0,104.0,1.8,28.0,824.0,845.34,615.29
2016,10,2,13,45,907.0,103.0,1.85,28.0,799.5,810.65,593.84
2016,10,2,14,0,901.0,102.0,1.9,28.0,775.0,773.25,570.41
2016,10,2,14,15,891.5,100.5,1.9,28.0,743.0,730.38,542.62
2016,10,2,14,30,882.0,99.0,1.9,28.0,711.0,685.47,512.36
2016,10,2,14,45,862.5,99.5,1.95,28.0,670.5,634.56,476.22
2016,10,2,15,0,843.0,100.0,2.0,28.0,630.0,582.8,438.46
2016,10,2,15,15,825.0,97.0,2.0,27.5,584.5,527.89,397.93
2016,10,2,15,30,807.0,94.0,2.0,27.0,539.0,472.88,355.86
2016,10,2,15,45,783.0,90.0,2.0,27.0,488.5,414.58,309.25
2016,10,2,16,0,759.0,86.0,2.0,27.0,438.0,357.43,262.14
2016,10,2,16,15,725.0,81.5,1.85,26.5,384.5,296.54,211.5
2016,10,2,16,30,691.0,77.0,1.7,26.0,331.0,240.03,163.61
2016,10,2,16,45,641.0,70.0,1.55,25.5,275.5,181.45,115.18
2016,10,2,17,0,591.0,63.0,1.4,25.0,220.0,128.32,73.56
2016,10,2,17,15,512.0,54.0,1.3,24.0,166.5,77.22,40.02
2016,10,2,17,30,433.0,45.0,1.2,23.0,113.0,35.71,24.68
2016,10,2,17,45,301.5,31.0,1.1,22.0,69.0,24.11,13.78
2016,10,2,18,0,170.0,17.0,1.0,21.0,25.0,13.55,0.0
2016,10,2,18,15,85.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,121.0,19.0,0.5,17.5,31.5,58.9,0.0
2016,10,3,7,0,242.0,38.0,0.5,18.0,63.0,132.15,92.62
2016,10,3,7,15,338.5,52.0,0.6,18.5,111.5,195.63,148.13
2016,10,3,7,30,435.0,66.0,0.7,19.0,160.0,271.19,211.61
2016,10,3,7,45,497.5,76.5,0.8,19.5,213.0,336.07,265.62
2016,10,3,8,0,560.0,87.0,0.9,20.0,266.0,406.23,321.93
2016,10,3,8,15,603.5,94.0,1.15,21.0,319.5,466.43,368.89
2016,10,3,8,30,647.0,101.0,1.4,22.0,373.0,529.04,416.12
2016,10,3,8,45,684.5,104.5,1.65,23.0,424.5,585.71,457.61
2016,10,3,9,0,722.0,108.0,1.9,24.0,476.0,643.37,498.66
2016,10,3,9,15,744.0,112.0,1.95,24.5,523.0,690.66,530.22
2016,10,3,9,30,766.0,116.0,2.0,25.0,570.0,734.22,558.1
2016,10,3,9,45,782.5,119.5,2.05,25.5,611.5,774.32,583.2
2016,10,3,10,0,799.0,123.0,2.1,26.0,653.0,812.47,606.68
2016,10,3,10,15,811.0,125.5,2.15,26.0,687.5,843.46,626.34
2016,10,3,10,30,823.0,128.0,2.2,26.0,722.0,871.8,644.27
2016,10,3,10,45,834.5,128.0,2.3,26.5,750.0,894.11,657.38
2016,10,3,11,0,846.0,128.0,2.4,27.0,778.0,913.38,668.57
2016,10,3,11,15,851.5,129.0,2.45,27.0,797.0,925.06,675.76
2016,10,3,11,30,857.0,130.0,2.5,27.0,816.0,933.31,680.92
2016,10,3,11,45,854.5,134.0,2.55,27.5,825.5,933.95,679.93
2016,10,3,12,0,852.0,138.0,2.6,28.0,835.0,931.06,676.84
2016,10,3,12,15,852.5,138.0,2.65,28.0,837.0,923.16,671.99
2016,10,3,12,30,853.0,138.0,2.7,28.0,839.0,911.82,665.03
2016,10,3,12,45,853.0,136.5,2.75,28.5,832.5,895.09,653.34
2016,10,3,13,0,853.0,135.0,2.8,29.0,826.0,875.06,639.61
2016,10,3,13,15,848.5,134.0,2.8,29.0,810.0,848.6,622.61
2016,10,3,13,30,844.0,133.0,2.8,29.0,794.0,819.26,603.71
2016,10,3,13,45,838.5,131.0,2.85,29.0,770.5,785.4,582.0
2016,10,3,14,0,833.0,129.0,2.9,29.0,747.0,749.05,558.44
2016,10,3,14,15,822.5,126.5,2.9,29.0,715.5,706.4,529.72
2016,10,3,14,30,812.0,124.0,2.9,29.0,684.0,662.04,498.16
2016,10,3,14,45,797.0,121.5,2.95,29.0,645.5,613.45,463.02
2016,10,3,15,0,782.0,119.0,3.0,29.0,607.0,564.04,426.37
2016,10,3,15,15,762.5,115.5,2.95,28.5,562.5,509.85,385.76
2016,10,3,15,30,743.0,112.0,2.9,28.0,518.0,456.53,344.51
2016,10,3,15,45,715.5,107.5,2.9,28.0,468.5,399.45,298.66
2016,10,3,16,0,688.0,103.0,2.9,28.0,419.0,344.04,252.94
2016,10,3,16,15,651.5,96.5,2.65,27.5,366.0,286.02,204.75
2016,10,3,16,30,615.0,90.0,2.4,27.0,313.0,231.36,158.79
2016,10,3,16,45,562.0,81.5,2.2,26.5,259.5,175.48,113.16
2016,10,3,17,0,509.0,73.0,2.0,26.0,206.0,125.57,74.63
2016,10,3,17,15,429.5,61.5,1.8,25.0,154.5,77.46,43.23
2016,10,3,17,30,350.0,50.0,1.6,24.0,103.0,37.95,26.38
2016,10,3,17,45,230.0,33.0,1.45,23.5,62.0,25.59,14.54
2016,10,3,18,0,110.0,16.0,1.3,23.0,21.0,15.73,0.0
2016,10,3,18,15,55.0,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.5,20.0,2.45,20.5,28.0,45.06,0.0
2016,10,4,7,0,149.0,40.0,2.7,21.0,56.0,100.82,69.33
2016,10,4,7,15,241.5,58.0,2.85,21.5,101.5,167.21,126.17
2016,10,4,7,30,334.0,76.0,3.0,22.0,147.0,238.85,186.47
2016,10,4,7,45,179.0,96.5,3.15,22.5,136.0,199.24,157.48
2016,10,4,8,0,24.0,117.0,3.3,23.0,125.0,136.63,106.52
2016,10,4,8,15,311.5,112.0,3.45,23.0,241.0,315.4,253.28
2016,10,4,8,30,599.0,107.0,3.6,23.0,357.0,504.97,403.46
2016,10,4,8,45,329.5,160.0,3.8,23.5,300.5,399.44,317.62
2016,10,4,9,0,60.0,213.0,4.0,24.0,244.0,266.38,207.94
2016,10,4,9,15,129.0,241.0,4.05,24.0,315.0,357.26,279.59
2016,10,4,9,30,198.0,269.0,4.1,24.0,386.0,444.64,346.61
2016,10,4,9,45,119.0,271.0,4.15,24.5,342.5,387.41,299.77
2016,10,4,10,0,40.0,273.0,4.2,25.0,299.0,316.7,242.76
2016,10,4,10,15,171.5,301.5,4.15,25.0,423.5,468.63,360.48
2016,10,4,10,30,303.0,330.0,4.1,25.0,548.0,625.58,476.81
2016,10,4,10,45,162.5,307.0,4.1,25.5,424.5,469.53,357.93
2016,10,4,11,0,22.0,284.0,4.1,26.0,301.0,301.96,228.22
2016,10,4,11,15,399.5,222.5,4.05,26.0,540.0,612.02,469.39
2016,10,4,11,30,777.0,161.0,4.0,26.0,779.0,891.04,667.61
2016,10,4,11,45,804.5,147.0,4.0,26.5,794.5,899.87,669.94
2016,10,4,12,0,832.0,133.0,4.0,27.0,810.0,905.21,671.89
2016,10,4,12,15,832.0,133.0,3.95,27.0,811.5,896.99,665.92
2016,10,4,12,30,832.0,133.0,3.9,27.0,813.0,885.44,657.91
2016,10,4,12,45,830.0,133.0,3.85,27.0,806.0,868.85,646.63
2016,10,4,13,0,828.0,133.0,3.8,27.0,799.0,849.11,633.34
2016,10,4,13,15,823.5,132.0,3.7,27.0,783.5,823.22,615.68
2016,10,4,13,30,819.0,131.0,3.6,27.0,768.0,794.55,596.18
2016,10,4,13,45,814.5,127.5,3.5,27.5,745.5,760.7,571.97
2016,10,4,14,0,810.0,124.0,3.4,28.0,723.0,724.4,546.11
2016,10,4,14,15,800.0,122.0,3.3,28.0,692.0,683.5,517.58
2016,10,4,14,30,790.0,120.0,3.2,28.0,661.0,640.92,486.42
2016,10,4,14,45,775.5,117.0,3.1,28.0,623.5,593.15,450.93
2016,10,4,15,0,761.0,114.0,3.0,28.0,586.0,544.59,414.09
2016,10,4,15,15,742.0,110.5,2.9,28.0,542.5,492.7,373.92
2016,10,4,15,30,723.0,107.0,2.8,28.0,499.0,439.85,332.05
2016,10,4,15,45,697.5,102.0,2.75,28.5,450.5,384.3,286.62
2016,10,4,16,0,672.0,97.0,2.7,29.0,402.0,330.26,241.42
2016,10,4,16,15,635.0,91.0,2.4,28.5,350.5,273.64,194.44
2016,10,4,16,30,598.0,85.0,2.1,28.0,299.0,220.45,149.86
2016,10,4,16,45,544.5,77.0,1.85,28.0,247.0,166.17,105.6
2016,10,4,17,0,491.0,69.0,1.6,28.0,195.0,117.91,68.68
2016,10,4,17,15,408.0,58.0,1.45,27.0,145.0,71.42,39.11
2016,10,4,17,30,325.0,47.0,1.3,26.0,95.0,35.61,24.12
2016,10,4,17,45,201.5,31.0,1.2,25.5,56.5,24.04,12.81
2016,10,4,18,0,78.0,15.0,1.1,25.0,18.0,14.74,0.0
2016,10,4,18,15,39.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,97.0,19.0,1.95,21.5,28.5,52.19,0.0
2016,10,5,7,0,194.0,38.0,2.2,22.0,57.0,117.32,80.13
2016,10,5,7,15,294.0,52.5,2.35,22.5,103.5,179.55,134.42
2016,10,5,7,30,394.0,67.0,2.5,23.0,150.0,253.06,196.24
2016,10,5,7,45,468.0,76.0,2.7,23.5,203.0,320.26,252.5
2016,10,5,8,0,542.0,85.0,2.9,24.0,256.0,393.05,311.71
2016,10,5,8,15,587.0,92.5,2.9,24.5,308.5,453.54,359.37
2016,10,5,8,30,632.0,100.0,2.9,25.0,361.0,516.62,407.4
2016,10,5,8,45,399.5,161.5,2.9,26.0,334.0,455.3,356.2
2016,10,5,9,0,167.0,223.0,2.9,27.0,307.0,360.77,278.9
2016,10,5,9,15,155.5,246.0,2.85,27.5,330.5,382.49,293.88
2016,10,5,9,30,144.0,269.0,2.8,28.0,354.0,402.8,307.05
2016,10,5,9,45,469.5,193.0,2.75,28.5,496.5,600.14,457.41
2016,10,5,10,0,795.0,117.0,2.7,29.0,639.0,799.16,596.32
2016,10,5,10,15,806.5,119.5,2.65,29.0,673.0,829.44,613.66
2016,10,5,10,30,818.0,122.0,2.6,29.0,707.0,857.07,630.44
2016,10,5,10,45,827.5,123.0,2.55,29.5,734.0,878.43,641.74
2016,10,5,11,0,837.0,124.0,2.5,30.0,761.0,896.73,651.03
2016,10,5,11,15,842.5,125.0,2.45,30.0,779.5,908.18,657.23
2016,10,5,11,30,848.0,126.0,2.4,30.0,798.0,916.25,661.38
2016,10,5,11,45,862.5,119.5,2.4,30.5,811.0,916.0,659.41
2016,10,5,12,0,877.0,113.0,2.4,31.0,824.0,917.55,658.82
2016,10,5,12,15,877.0,113.0,2.4,31.0,825.5,909.3,653.37
2016,10,5,12,30,877.0,113.0,2.4,31.0,827.0,897.58,645.89
2016,10,5,12,45,876.0,112.5,2.4,31.5,820.0,881.05,634.14
2016,10,5,13,0,875.0,112.0,2.4,32.0,813.0,861.19,620.4
2016,10,5,13,15,870.5,111.0,2.4,32.0,797.0,834.71,603.67
2016,10,5,13,30,866.0,110.0,2.4,32.0,781.0,805.3,585.04
2016,10,5,13,45,860.0,108.0,2.45,32.0,757.5,770.93,563.38
2016,10,5,14,0,854.0,106.0,2.5,32.0,734.0,734.05,539.87
2016,10,5,14,15,844.5,104.0,2.55,32.0,702.5,692.4,512.85
2016,10,5,14,30,835.0,102.0,2.6,32.0,671.0,649.49,483.08
2016,10,5,14,45,822.5,99.5,2.65,32.0,633.0,601.61,448.79
2016,10,5,15,0,810.0,97.0,2.7,32.0,595.0,552.63,412.75
2016,10,5,15,15,792.0,94.0,2.7,31.5,550.5,499.49,373.27
2016,10,5,15,30,774.0,91.0,2.7,31.0,506.0,446.34,332.43
2016,10,5,15,45,749.5,86.5,2.75,31.0,457.5,389.36,286.91
2016,10,5,16,0,725.0,82.0,2.8,31.0,409.0,333.67,241.09
2016,10,5,16,15,689.5,77.5,2.6,30.5,356.5,274.72,192.3
2016,10,5,16,30,654.0,73.0,2.4,30.0,304.0,220.34,146.65
2016,10,5,16,45,602.5,66.0,2.2,29.5,251.0,164.26,101.12
2016,10,5,17,0,551.0,59.0,2.0,29.0,198.0,113.85,62.86
2016,10,5,17,15,467.0,50.0,1.85,28.0,147.0,65.78,33.1
2016,10,5,17,30,383.0,41.0,1.7,27.0,96.0,31.01,20.12
2016,10,5,17,45,244.5,27.0,1.55,26.5,56.5,21.04,10.03
2016,10,5,18,0,106.0,13.0,1.4,26.0,17.0,12.78,0.0
2016,10,5,18,15,53.0,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,107.5,18.0,1.7,22.5,28.5,53.24,0.0
2016,10,6,7,0,215.0,36.0,1.9,23.0,57.0,121.23,81.67
2016,10,6,7,15,318.5,49.5,2.05,23.5,104.0,184.54,137.18
2016,10,6,7,30,422.0,63.0,2.2,24.0,151.0,260.92,201.08
2016,10,6,7,45,512.0,67.5,2.4,24.5,206.0,331.11,259.55
2016,10,6,8,0,602.0,72.0,2.6,25.0,261.0,409.02,322.56
2016,10,6,8,15,645.0,78.0,2.6,25.5,314.0,469.24,369.77
2016,10,6,8,30,688.0,84.0,2.6,26.0,367.0,531.81,417.06
2016,10,6,8,45,726.0,85.5,2.65,26.5,419.0,585.55,456.62
2016,10,6,9,0,764.0,87.0,2.7,27.0,471.0,642.63,497.04
2016,10,6,9,15,785.5,90.5,2.7,27.5,518.0,690.26,528.15
2016,10,6,9,30,807.0,94.0,2.7,28.0,565.0,736.76,557.89
2016,10,6,9,45,828.5,94.0,2.7,28.5,607.0,777.82,583.35
2016,10,6,10,0,850.0,94.0,2.7,29.0,649.0,812.2,603.91
2016,10,6,10,15,861.0,95.5,2.7,29.0,683.5,842.1,622.54
2016,10,6,10,30,872.0,97.0,2.7,29.0,718.0,869.2,639.27
2016,10,6,10,45,580.5,227.0,2.7,29.5,647.0,770.14,568.55
2016,10,6,11,0,289.0,357.0,2.7,30.0,576.0,645.74,473.77
2016,10,6,11,15,598.5,226.5,2.75,30.0,694.0,797.31,586.91
2016,10,6,11,30,908.0,96.0,2.8,30.0,812.0,930.95,675.28
2016,10,6,11,45,503.0,244.5,2.85,30.5,642.5,725.41,532.99
2016,10,6,12,0,98.0,393.0,2.9,31.0,473.0,489.64,357.53
2016,10,6,12,15,143.0,399.0,2.9,31.0,515.5,540.85,395.72
2016,10,6,12,30,188.0,405.0,2.9,31.0,558.0,582.8,425.79
2016,10,6,12,45,551.5,249.0,2.95,31.5,690.0,742.96,545.58
2016,10,6,13,0,915.0,93.0,3.0,32.0,822.0,872.52,633.24
2016,10,6,13,15,582.5,233.0,2.95,32.0,694.0,724.99,531.08
2016,10,6,13,30,250.0,373.0,2.9,32.0,566.0,573.64,419.02
2016,10,6,13,45,572.5,230.5,2.9,32.0,654.0,674.26,497.95
2016,10,6,14,0,895.0,88.0,2.9,32.0,742.0,742.77,548.71
2016,10,6,14,15,886.0,86.5,2.9,32.0,710.0,700.54,520.17
2016,10,6,14,30,877.0,85.0,2.9,32.0,678.0,656.27,489.65
2016,10,6,14,45,852.5,88.0,2.9,32.0,637.0,605.33,452.58
2016,10,6,15,0,828.0,91.0,2.9,32.0,596.0,553.91,414.28
2016,10,6,15,15,809.5,88.5,2.9,31.5,551.5,500.22,374.2
2016,10,6,15,30,791.0,86.0,2.9,31.0,507.0,446.53,332.73
2016,10,6,15,45,765.0,82.5,2.9,31.0,457.5,389.12,286.57
2016,10,6,16,0,739.0,79.0,2.9,31.0,408.0,333.12,240.27
2016,10,6,16,15,703.0,74.5,2.65,30.5,355.5,274.99,191.89
2016,10,6,16,30,667.0,70.0,2.4,30.0,303.0,218.3,144.37
2016,10,6,16,45,610.5,64.0,2.2,29.5,249.0,161.72,98.66
2016,10,6,17,0,554.0,58.0,2.0,29.0,195.0,111.39,60.88
2016,10,6,17,15,468.5,49.0,1.85,28.0,144.0,63.36,31.65
2016,10,6,17,30,383.0,40.0,1.7,27.0,93.0,30.36,19.52
2016,10,6,17,45,236.5,26.0,1.55,26.5,54.0,20.34,8.96
2016,10,6,18,0,90.0,12.0,1.4,26.0,15.0,11.8,0.0
2016,10,6,18,15,45.0,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.0,16.0,0.5,22.5,28.5,47.62,0.0
2016,10,7,7,0,256.0,32.0,0.6,23.0,57.0,128.83,85.55
2016,10,7,7,15,361.0,43.5,0.75,23.5,104.0,193.87,142.89
2016,10,7,7,30,466.0,55.0,0.9,24.0,151.0,270.17,206.32
2016,10,7,7,45,551.0,59.0,1.1,24.5,205.5,339.03,263.29
2016,10,7,8,0,636.0,63.0,1.3,25.0,260.0,415.28,324.36
2016,10,7,8,15,676.0,68.0,1.55,25.5,312.5,472.09,369.2
2016,10,7,8,30,716.0,73.0,1.8,26.0,365.0,533.04,415.7
2016,10,7,8,45,358.0,40.5,2.05,26.5,186.5,289.05,230.02
2016,10,7,9,0,0.0,8.0,2.3,27.0,8.0,7.72,0.58
2016,10,7,9,15,0.0,16.0,2.5,27.0,16.0,15.45,6.83
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,23.19,13.01
2016,10,7,9,45,0.0,64.0,2.95,27.5,64.0,61.9,43.73
2016,10,7,10,0,0.0,104.0,3.2,28.0,104.0,100.9,74.12
2016,10,7,10,15,0.0,109.5,3.4,28.0,109.5,106.33,78.15
2016,10,7,10,30,0.0,115.0,3.6,28.0,115.0,111.75,82.22
2016,10,7,10,45,29.0,227.0,3.8,28.0,248.5,256.62,194.02
2016,10,7,11,0,58.0,339.0,4.0,28.0,382.0,401.64,301.87
2016,10,7,11,15,43.0,324.5,4.2,28.0,357.0,371.53,278.69
2016,10,7,11,30,28.0,310.0,4.4,28.0,332.0,341.48,255.99
2016,10,7,11,45,37.5,331.5,4.6,28.0,361.5,371.62,278.65
2016,10,7,12,0,47.0,353.0,4.8,28.0,391.0,401.39,300.81
2016,10,7,12,15,99.0,377.5,4.95,28.0,458.0,471.63,353.92
2016,10,7,12,30,151.0,402.0,5.1,28.0,525.0,546.78,409.67
2016,10,7,12,45,247.5,383.0,5.25,28.0,581.0,611.61,459.29
2016,10,7,13,0,344.0,364.0,5.4,28.0,637.0,665.55,500.73
2016,10,7,13,15,562.5,257.5,5.45,27.5,693.5,729.96,554.25
2016,10,7,13,30,781.0,151.0,5.5,27.0,750.0,777.05,593.23
2016,10,7,13,45,397.0,195.5,5.55,27.0,500.0,504.11,389.51
2016,10,7,14,0,13.0,240.0,5.6,27.0,250.0,242.81,183.6
2016,10,7,14,15,89.0,280.0,5.55,26.5,340.5,335.43,257.03
2016,10,7,14,30,165.0,320.0,5.5,26.0,431.0,420.75,323.12
2016,10,7,14,45,82.5,239.5,5.5,26.0,295.0,282.28,217.03
2016,10,7,15,0,0.0,159.0,5.5,26.0,159.0,153.62,116.46
2016,10,7,15,15,18.5,184.5,5.4,25.5,194.5,187.07,143.59
2016,10,7,15,30,37.0,210.0,5.3,25.0,230.0,217.87,168.31
2016,10,7,15,45,39.5,192.5,5.25,24.5,212.0,199.12,154.07
2016,10,7,16,0,42.0,175.0,5.2,24.0,194.0,180.09,139.4
2016,10,7,16,15,36.0,153.0,5.1,23.5,168.0,154.28,119.18
2016,10,7,16,30,30.0,131.0,5.0,23.0,142.0,129.28,99.38
2016,10,7,16,45,23.0,109.0,4.9,23.0,116.5,104.97,79.78
2016,10,7,17,0,16.0,87.0,4.8,23.0,91.0,83.06,62.0
2016,10,7,17,15,8.0,64.5,4.6,22.0,66.5,60.39,43.64
2016,10,7,17,30,0.0,42.0,4.4,21.0,42.0,39.26,27.5
2016,10,7,17,45,0.0,24.0,4.2,20.5,24.0,22.8,10.28
2016,10,7,18,0,0.0,6.0,4.0,20.0,6.0,5.9,0.0
2016,10,7,18,15,0.0,3.0,3.9,19.5,3.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,129.0,16.0,3.5,14.0,28.0,47.73,0.0
2016,10,8,7,0,258.0,32.0,3.6,14.0,56.0,129.12,88.32
2016,10,8,7,15,361.5,44.5,3.65,14.5,104.0,194.64,149.52
2016,10,8,7,30,465.0,57.0,3.7,15.0,152.0,271.29,216.72
2016,10,8,7,45,531.0,65.5,3.75,16.0,205.0,336.31,273.22
2016,10,8,8,0,597.0,74.0,3.8,17.0,258.0,406.89,332.29
2016,10,8,8,15,640.0,80.5,3.7,17.5,311.0,467.24,381.61
2016,10,8,8,30,683.0,87.0,3.6,18.0,364.0,529.91,430.95
2016,10,8,8,45,713.5,91.5,3.55,18.5,415.0,583.94,472.07
2016,10,8,9,0,744.0,96.0,3.5,19.0,466.0,638.32,512.18
2016,10,8,9,15,766.0,100.0,3.4,19.5,512.5,683.52,543.03
2016,10,8,9,30,788.0,104.0,3.3,20.0,559.0,730.09,573.89
2016,10,8,9,45,805.5,106.0,3.25,21.0,600.0,769.45,597.98
2016,10,8,10,0,823.0,108.0,3.2,22.0,641.0,806.85,620.23
2016,10,8,10,15,834.5,110.5,3.15,22.5,675.0,837.5,638.61
2016,10,8,10,30,846.0,113.0,3.1,23.0,709.0,865.4,654.94
2016,10,8,10,45,856.0,113.5,3.1,23.5,736.5,886.82,667.08
2016,10,8,11,0,866.0,114.0,3.1,24.0,764.0,899.85,673.58
2016,10,8,11,15,871.5,115.0,3.0,24.5,783.0,911.4,678.54
2016,10,8,11,30,877.0,116.0,2.9,25.0,802.0,919.52,681.25
2016,10,8,11,45,881.5,115.5,2.85,25.5,812.5,921.61,680.45
2016,10,8,12,0,886.0,115.0,2.8,26.0,823.0,920.15,677.49
2016,10,8,12,15,886.5,115.0,2.8,26.0,824.5,912.08,672.02
2016,10,8,12,30,887.0,115.0,2.8,26.0,826.0,900.49,664.41
2016,10,8,12,45,887.0,113.5,2.8,26.5,819.0,883.45,652.02
2016,10,8,13,0,887.0,112.0,2.8,27.0,812.0,863.03,637.53
2016,10,8,13,15,596.0,234.0,2.8,27.0,700.0,733.32,547.12
2016,10,8,13,30,305.0,356.0,2.8,27.0,588.0,602.73,449.15
2016,10,8,13,45,316.5,340.5,2.85,27.5,575.0,583.67,436.34
2016,10,8,14,0,328.0,325.0,2.9,28.0,562.0,562.96,421.56
2016,10,8,14,15,588.5,213.5,2.9,27.5,615.5,618.53,467.76
2016,10,8,14,30,849.0,102.0,2.9,27.0,669.0,650.0,494.84
2016,10,8,14,45,832.5,101.0,2.9,27.0,629.5,600.69,457.82
2016,10,8,15,0,816.0,100.0,2.9,27.0,590.0,550.61,419.78
2016,10,8,15,15,796.5,96.5,2.9,27.0,545.0,496.07,377.44
2016,10,8,15,30,777.0,93.0,2.9,27.0,500.0,441.67,333.99
2016,10,8,15,45,756.0,87.5,2.9,27.0,451.5,385.18,287.71
2016,10,8,16,0,735.0,82.0,2.9,27.0,403.0,329.61,240.89
2016,10,8,16,15,698.0,77.0,2.7,26.5,350.0,269.58,190.32
2016,10,8,16,30,661.0,72.0,2.5,26.0,297.0,214.29,143.25
2016,10,8,16,45,611.0,64.5,2.3,25.5,243.5,158.14,97.15
2016,10,8,17,0,561.0,57.0,2.1,25.0,190.0,107.5,58.77
2016,10,8,17,15,473.0,47.5,1.95,24.0,139.0,59.09,29.78
2016,10,8,17,30,385.0,38.0,1.8,23.0,88.0,29.06,18.66
2016,10,8,17,45,239.0,24.0,1.65,22.0,49.5,18.9,6.6
2016,10,8,18,0,93.0,10.0,1.5,21.0,11.0,9.83,0.0
2016,10,8,18,15,46.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,193.5,13.5,2.0,12.5,31.0,61.05,0.0
2016,10,9,7,0,387.0,27.0,2.2,13.0,62.0,162.91,110.17
2016,10,9,7,15,494.0,35.5,2.25,13.5,113.5,231.71,177.27
2016,10,9,7,30,601.0,44.0,2.3,14.0,165.0,309.62,246.31
2016,10,9,7,45,662.0,50.0,2.4,15.0,221.0,376.44,304.65
2016,10,9,8,0,723.0,56.0,2.5,16.0,277.0,448.03,364.41
2016,10,9,8,15,701.0,68.0,2.6,17.0,315.5,483.91,393.58
2016,10,9,8,30,679.0,80.0,2.7,18.0,354.0,518.12,419.78
2016,10,9,8,45,579.0,122.0,2.85,19.0,377.0,528.99,425.42
2016,10,9,9,0,479.0,164.0,3.0,20.0,400.0,525.9,419.63
2016,10,9,9,15,456.0,189.5,2.9,20.5,431.5,554.32,438.64
2016,10,9,9,30,433.0,215.0,2.8,21.0,463.0,579.29,454.34
2016,10,9,9,45,675.5,148.0,2.75,21.5,568.0,714.22,556.02
2016,10,9,10,0,918.0,81.0,2.7,22.0,673.0,847.44,646.18
