Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,10,15,928.0,82.5,2.7,22.0,708.0,877.84,664.58
2016,10,9,10,30,938.0,84.0,2.7,22.0,743.0,905.14,681.7
2016,10,9,10,45,945.0,85.5,2.7,22.5,770.5,926.53,693.5
2016,10,9,11,0,952.0,87.0,2.7,23.0,798.0,944.38,703.0
2016,10,9,11,15,956.5,87.5,2.7,23.0,817.0,955.22,709.3
2016,10,9,11,30,961.0,88.0,2.7,23.0,836.0,962.29,713.3
2016,10,9,11,45,960.0,90.5,2.75,23.5,845.5,962.73,712.14
2016,10,9,12,0,959.0,93.0,2.8,24.0,855.0,959.3,708.63
2016,10,9,12,15,959.0,93.0,2.85,24.0,856.5,950.23,702.94
2016,10,9,12,30,959.0,93.0,2.9,24.0,858.0,937.38,694.9
2016,10,9,12,45,957.0,93.0,2.95,24.5,850.5,919.09,682.01
2016,10,9,13,0,955.0,93.0,3.0,25.0,843.0,897.22,666.85
2016,10,9,13,15,951.5,92.5,3.05,25.0,826.5,870.13,649.53
2016,10,9,13,30,948.0,92.0,3.1,25.0,810.0,839.77,629.97
2016,10,9,13,45,940.5,91.5,3.15,25.0,785.0,803.27,606.09
2016,10,9,14,0,933.0,91.0,3.2,25.0,760.0,764.09,580.17
2016,10,9,14,15,924.0,89.5,3.2,24.5,727.0,720.4,551.66
2016,10,9,14,30,915.0,88.0,3.2,24.0,694.0,674.57,519.54
2016,10,9,14,45,746.5,132.5,3.2,24.0,608.0,577.83,446.1
2016,10,9,15,0,578.0,177.0,3.2,24.0,522.0,491.34,379.41
2016,10,9,15,15,715.0,128.5,3.05,23.5,522.0,483.29,373.05
2016,10,9,15,30,852.0,80.0,2.9,23.0,522.0,459.71,352.43
2016,10,9,15,45,833.5,70.0,2.75,23.0,467.0,395.95,299.2
2016,10,9,16,0,815.0,60.0,2.6,23.0,412.0,334.32,246.34
2016,10,9,16,15,761.0,63.5,2.3,22.0,358.0,273.48,194.5
2016,10,9,16,30,707.0,67.0,2.0,21.0,304.0,219.32,147.96
2016,10,9,16,45,651.5,61.0,1.75,20.5,248.5,159.45,98.2
2016,10,9,17,0,596.0,55.0,1.5,20.0,193.0,107.4,58.56
2016,10,9,17,15,504.5,46.0,1.5,19.5,140.5,57.48,28.88
2016,10,9,17,30,413.0,37.0,1.5,19.0,88.0,28.41,18.39
2016,10,9,17,45,206.5,18.5,1.5,18.5,44.0,13.86,2.56
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,162.5,14.0,0.85,12.5,28.5,53.68,0.0
2016,10,10,7,0,325.0,28.0,0.8,13.0,57.0,144.83,96.34
2016,10,10,7,15,434.0,39.5,0.8,13.5,107.5,214.23,162.83
2016,10,10,7,30,543.0,51.0,0.8,14.0,158.0,295.46,232.86
2016,10,10,7,45,608.0,58.5,0.8,15.0,213.5,362.47,289.62
2016,10,10,8,0,673.0,66.0,0.8,16.0,269.0,434.87,348.03
2016,10,10,8,15,715.5,71.5,0.75,17.0,325.0,497.07,395.65
2016,10,10,8,30,758.0,77.0,0.7,18.0,381.0,559.2,440.9
2016,10,10,8,45,787.5,81.5,0.65,19.0,433.5,615.66,479.74
2016,10,10,9,0,817.0,86.0,0.6,20.0,486.0,672.12,516.46
2016,10,10,9,15,838.0,89.0,0.7,20.5,534.5,720.33,547.88
2016,10,10,9,30,859.0,92.0,0.8,21.0,583.0,767.17,577.97
2016,10,10,9,45,874.0,95.0,0.9,22.0,625.5,807.59,602.18
2016,10,10,10,0,889.0,98.0,1.0,23.0,668.0,840.71,621.31
2016,10,10,10,15,900.0,100.0,1.0,23.5,703.5,871.63,638.59
2016,10,10,10,30,911.0,102.0,1.0,24.0,739.0,899.59,653.82
2016,10,10,10,45,918.5,103.5,1.0,24.5,766.5,920.79,664.69
2016,10,10,11,0,926.0,105.0,1.0,25.0,794.0,938.56,673.48
2016,10,10,11,15,931.0,106.0,1.0,25.0,813.0,950.0,679.71
2016,10,10,11,30,936.0,107.0,1.0,25.0,832.0,957.76,683.85
2016,10,10,11,45,942.0,105.5,1.05,25.5,843.5,959.99,684.28
2016,10,10,12,0,948.0,104.0,1.1,26.0,855.0,958.42,682.54
2016,10,10,12,15,948.5,104.0,1.1,26.0,856.0,949.76,677.03
2016,10,10,12,30,949.0,104.0,1.1,26.0,857.0,937.35,669.39
2016,10,10,12,45,947.0,104.0,1.15,26.5,849.0,919.11,657.72
2016,10,10,13,0,945.0,104.0,1.2,27.0,841.0,897.32,643.92
2016,10,10,13,15,940.5,103.0,1.2,27.0,824.0,869.05,626.56
2016,10,10,13,30,936.0,102.0,1.2,27.0,807.0,837.6,607.18
2016,10,10,13,45,929.0,100.5,1.3,27.0,781.5,800.77,585.39
2016,10,10,14,0,922.0,99.0,1.4,27.0,756.0,761.26,561.45
2016,10,10,14,15,912.0,97.5,1.4,27.0,723.0,717.26,533.09
2016,10,10,14,30,902.0,96.0,1.4,27.0,690.0,671.25,500.92
2016,10,10,14,45,890.5,92.5,1.45,27.0,650.0,620.59,465.03
2016,10,10,15,0,879.0,89.0,1.5,27.0,610.0,568.57,426.98
2016,10,10,15,15,860.0,86.5,1.55,27.0,563.5,512.13,384.38
2016,10,10,15,30,841.0,84.0,1.6,27.0,517.0,455.88,340.39
2016,10,10,15,45,816.0,80.0,1.7,27.0,465.5,396.08,292.41
2016,10,10,16,0,791.0,76.0,1.8,27.0,414.0,337.51,243.79
2016,10,10,16,15,754.0,71.0,1.6,26.0,359.0,276.21,192.66
2016,10,10,16,30,717.0,66.0,1.4,25.0,304.0,218.19,143.7
2016,10,10,16,45,661.5,59.5,1.25,24.5,248.0,157.5,94.36
2016,10,10,17,0,606.0,53.0,1.1,24.0,192.0,104.59,55.07
2016,10,10,17,15,513.5,44.0,1.1,22.5,139.0,54.35,26.42
2016,10,10,17,30,421.0,35.0,1.1,21.0,86.0,26.77,16.75
2016,10,10,17,45,210.5,17.5,1.15,20.0,43.0,13.12,0.92
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.5,14.0,0.95,14.5,27.5,52.25,0.0
2016,10,11,7,0,315.0,28.0,0.9,15.0,55.0,141.31,91.73
2016,10,11,7,15,426.0,39.0,1.0,15.5,105.0,210.24,158.45
2016,10,11,7,30,537.0,50.0,1.1,16.0,155.0,291.06,228.12
2016,10,11,7,45,600.5,57.5,1.25,17.0,209.5,356.9,284.42
2016,10,11,8,0,664.0,65.0,1.4,18.0,264.0,427.96,342.68
2016,10,11,8,15,706.5,70.5,1.4,19.0,318.5,489.59,390.8
2016,10,11,8,30,749.0,76.0,1.4,20.0,373.0,551.2,436.81
2016,10,11,8,45,778.5,80.0,1.45,21.0,425.0,606.57,476.55
2016,10,11,9,0,808.0,84.0,1.5,22.0,477.0,661.98,514.6
2016,10,11,9,15,828.5,87.0,1.55,23.0,524.5,709.37,544.43
2016,10,11,9,30,849.0,90.0,1.6,24.0,572.0,755.39,572.67
2016,10,11,9,45,865.0,92.5,1.7,25.0,614.0,795.62,596.85
2016,10,11,10,0,881.0,95.0,1.8,26.0,656.0,828.7,615.91
2016,10,11,10,15,891.5,96.5,1.8,26.0,691.0,858.38,634.06
2016,10,11,10,30,902.0,98.0,1.8,26.0,726.0,885.13,650.24
2016,10,11,10,45,910.0,99.5,1.8,26.5,753.0,906.56,661.67
2016,10,11,11,0,918.0,101.0,1.8,27.0,780.0,924.61,670.96
2016,10,11,11,15,923.0,101.5,1.85,27.5,799.0,935.4,676.24
2016,10,11,11,30,928.0,102.0,1.9,28.0,818.0,942.55,679.37
2016,10,11,11,45,933.0,101.0,2.0,28.5,828.5,944.37,679.8
2016,10,11,12,0,938.0,100.0,2.1,29.0,839.0,942.45,677.99
2016,10,11,12,15,938.0,100.5,2.1,29.0,840.0,933.94,672.44
2016,10,11,12,30,938.0,101.0,2.1,29.0,841.0,921.73,664.71
2016,10,11,12,45,937.0,100.0,2.15,29.5,833.5,903.45,652.37
2016,10,11,13,0,936.0,99.0,2.2,30.0,826.0,881.64,637.87
2016,10,11,13,15,931.5,98.5,2.25,30.0,809.5,854.11,620.94
2016,10,11,13,30,927.0,98.0,2.3,30.0,793.0,823.44,601.91
2016,10,11,13,45,921.5,96.0,2.35,30.0,768.0,787.51,579.23
2016,10,11,14,0,916.0,94.0,2.4,30.0,743.0,748.85,554.53
2016,10,11,14,15,906.5,92.5,2.4,30.0,710.5,705.46,526.01
2016,10,11,14,30,897.0,91.0,2.4,30.0,678.0,660.05,493.69
2016,10,11,14,45,880.5,90.0,2.4,30.0,637.0,609.22,456.68
2016,10,11,15,0,864.0,89.0,2.4,30.0,596.0,557.26,417.86
2016,10,11,15,15,845.5,86.0,2.35,29.5,550.5,501.62,375.85
2016,10,11,15,30,827.0,83.0,2.3,29.0,505.0,445.91,332.36
2016,10,11,15,45,801.5,79.0,2.3,29.0,454.0,386.77,284.39
2016,10,11,16,0,776.0,75.0,2.3,29.0,403.0,328.94,236.13
2016,10,11,16,15,739.0,70.5,2.0,28.0,349.0,269.13,186.23
2016,10,11,16,30,702.0,66.0,1.7,27.0,295.0,212.6,138.69
2016,10,11,16,45,647.0,59.5,1.45,26.5,240.0,153.07,90.66
2016,10,11,17,0,592.0,53.0,1.2,26.0,185.0,101.29,52.75
2016,10,11,17,15,498.0,43.5,1.2,24.5,133.0,51.71,25.12
2016,10,11,17,30,404.0,34.0,1.2,23.0,81.0,26.09,15.89
2016,10,11,17,45,202.0,17.0,1.25,22.0,40.5,12.83,0.0
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,119.0,15.5,1.8,17.5,25.5,44.16,0.0
2016,10,12,7,0,238.0,31.0,2.0,18.0,51.0,120.75,76.11
2016,10,12,7,15,350.0,44.0,2.2,19.0,98.5,187.9,140.29
2016,10,12,7,30,462.0,57.0,2.4,20.0,146.0,267.19,207.78
2016,10,12,7,45,539.5,64.0,2.6,21.0,200.0,335.22,265.51
2016,10,12,8,0,617.0,71.0,2.8,22.0,254.0,409.77,326.55
2016,10,12,8,15,661.0,77.0,2.9,22.5,308.0,470.51,375.37
2016,10,12,8,30,705.0,83.0,3.0,23.0,362.0,533.59,424.3
2016,10,12,8,45,743.0,85.5,3.2,24.0,414.0,588.21,464.9
2016,10,12,9,0,781.0,88.0,3.4,25.0,466.0,646.27,506.7
2016,10,12,9,15,802.5,91.0,3.45,25.5,513.0,693.3,538.33
2016,10,12,9,30,824.0,94.0,3.5,26.0,560.0,739.11,568.44
2016,10,12,9,45,842.0,95.5,3.55,26.5,601.5,778.93,593.86
2016,10,12,10,0,860.0,97.0,3.6,27.0,643.0,816.68,617.57
2016,10,12,10,15,871.0,99.0,3.6,27.5,677.0,841.82,632.12
2016,10,12,10,30,882.0,101.0,3.6,28.0,711.0,869.04,648.11
2016,10,12,10,45,890.0,102.5,3.6,28.5,737.5,890.06,659.81
2016,10,12,11,0,898.0,104.0,3.6,29.0,764.0,907.78,669.37
2016,10,12,11,15,902.5,104.5,3.55,29.5,782.5,917.89,673.62
2016,10,12,11,30,907.0,105.0,3.5,30.0,801.0,924.43,675.67
2016,10,12,11,45,910.0,105.5,3.5,30.5,811.0,926.01,674.9
2016,10,12,12,0,913.0,106.0,3.5,31.0,821.0,923.94,671.9
2016,10,12,12,15,913.0,106.0,3.45,31.0,822.0,915.03,665.64
2016,10,12,12,30,913.0,106.0,3.4,31.0,823.0,902.53,657.2
2016,10,12,12,45,911.5,105.0,3.4,31.5,815.0,884.17,644.02
2016,10,12,13,0,910.0,104.0,3.4,32.0,807.0,862.41,628.75
2016,10,12,13,15,905.5,103.0,3.3,32.0,790.5,834.94,610.51
2016,10,12,13,30,901.0,102.0,3.2,32.0,774.0,804.43,590.3
2016,10,12,13,45,894.0,101.0,3.15,32.0,749.0,769.2,567.13
2016,10,12,14,0,887.0,100.0,3.1,32.0,724.0,731.41,542.15
2016,10,12,14,15,877.0,98.0,3.05,32.0,691.5,688.27,512.81
2016,10,12,14,30,867.0,96.0,3.0,32.0,659.0,643.23,480.35
2016,10,12,14,45,851.5,94.0,2.95,32.0,619.5,593.5,443.8
2016,10,12,15,0,836.0,92.0,2.9,32.0,580.0,542.33,405.31
2016,10,12,15,15,816.5,89.0,2.8,31.5,534.5,487.63,363.83
2016,10,12,15,30,797.0,86.0,2.7,31.0,489.0,433.02,321.11
2016,10,12,15,45,769.0,82.5,2.6,31.0,439.0,375.1,274.09
2016,10,12,16,0,741.0,79.0,2.5,31.0,389.0,318.82,227.24
2016,10,12,16,15,702.0,74.0,2.15,30.0,335.5,258.52,177.5
2016,10,12,16,30,663.0,69.0,1.8,29.0,282.0,203.16,131.47
2016,10,12,16,45,602.5,62.0,1.5,28.5,228.0,146.52,86.52
2016,10,12,17,0,542.0,55.0,1.2,28.0,174.0,96.65,50.78
2016,10,12,17,15,445.5,45.0,1.15,27.0,124.0,49.89,25.16
2016,10,12,17,30,349.0,35.0,1.1,26.0,74.0,27.35,16.53
2016,10,12,17,45,174.5,17.5,1.1,25.0,37.0,13.47,0.0
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,10.0,1.65,18.0,10.0,9.83,0.0
2016,10,13,7,0,0.0,20.0,1.9,18.0,20.0,19.31,8.05
2016,10,13,7,15,0.0,40.5,1.95,18.5,40.5,40.79,27.66
2016,10,13,7,30,0.0,61.0,2.0,19.0,61.0,61.97,45.8
2016,10,13,7,45,5.5,83.0,2.05,19.5,85.0,87.08,66.9
2016,10,13,8,0,11.0,105.0,2.1,20.0,109.0,112.52,87.93
2016,10,13,8,15,17.5,126.0,2.0,20.5,132.5,137.8,108.39
2016,10,13,8,30,24.0,147.0,1.9,21.0,156.0,163.6,128.85
2016,10,13,8,45,27.0,167.5,1.85,21.5,179.0,193.82,152.32
2016,10,13,9,0,30.0,188.0,1.8,22.0,202.0,218.08,170.63
2016,10,13,9,15,32.0,206.5,1.55,22.5,223.0,239.47,186.2
2016,10,13,9,30,34.0,225.0,1.3,23.0,244.0,260.89,201.44
2016,10,13,9,45,137.5,256.5,1.1,23.5,342.0,384.98,296.1
2016,10,13,10,0,241.0,288.0,0.9,24.0,440.0,505.83,382.91
2016,10,13,10,15,243.5,303.5,0.8,24.5,464.0,528.71,395.72
2016,10,13,10,30,246.0,319.0,0.7,25.0,488.0,550.71,408.47
2016,10,13,10,45,243.0,335.0,0.65,26.0,507.5,567.54,416.89
2016,10,13,11,0,240.0,351.0,0.6,27.0,527.0,583.22,424.41
2016,10,13,11,15,343.5,329.0,0.75,27.5,588.0,659.27,478.24
2016,10,13,11,30,447.0,307.0,0.9,28.0,649.0,734.17,529.61
2016,10,13,11,45,640.5,220.5,1.1,28.5,716.0,814.89,587.83
2016,10,13,12,0,834.0,134.0,1.3,29.0,783.0,886.13,634.42
2016,10,13,12,15,834.0,134.0,1.5,29.0,784.0,877.43,630.47
2016,10,13,12,30,834.0,134.0,1.7,29.0,785.0,865.41,625.1
2016,10,13,12,45,703.0,200.0,1.9,29.5,745.5,810.72,590.35
2016,10,13,13,0,572.0,266.0,2.1,30.0,706.0,751.91,548.61
2016,10,13,13,15,522.0,275.5,2.15,30.0,670.5,705.35,517.03
2016,10,13,13,30,472.0,285.0,2.2,30.0,635.0,659.27,485.22
2016,10,13,13,45,423.0,293.5,2.3,30.0,599.0,613.99,453.78
2016,10,13,14,0,374.0,302.0,2.4,30.0,563.0,567.42,421.0
2016,10,13,14,15,590.5,205.0,2.4,29.5,596.0,601.81,450.71
2016,10,13,14,30,807.0,108.0,2.4,29.0,629.0,615.63,464.21
2016,10,13,14,45,758.5,118.5,2.4,29.0,584.5,561.27,423.47
2016,10,13,15,0,710.0,129.0,2.4,29.0,540.0,508.45,383.47
2016,10,13,15,15,503.5,168.0,2.35,28.5,448.0,408.54,308.4
2016,10,13,15,30,297.0,207.0,2.3,28.0,356.0,327.59,247.34
2016,10,13,15,45,451.0,156.5,2.25,28.0,356.0,320.75,239.48
2016,10,13,16,0,605.0,106.0,2.2,28.0,356.0,296.87,215.45
2016,10,13,16,15,561.0,98.0,2.0,27.5,305.0,241.48,169.72
2016,10,13,16,30,517.0,90.0,1.8,27.0,254.0,190.51,127.71
2016,10,13,16,45,453.0,79.5,1.65,26.5,203.5,138.11,86.73
2016,10,13,17,0,389.0,69.0,1.5,26.0,153.0,93.6,54.93
2016,10,13,17,15,295.0,54.0,1.45,25.5,107.0,51.71,30.29
2016,10,13,17,30,201.0,39.0,1.4,25.0,61.0,30.27,18.8
2016,10,13,17,45,100.5,19.5,1.35,24.5,30.5,15.32,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,70.5,15.0,0.9,19.5,20.5,31.69,0.0
2016,10,14,7,0,141.0,30.0,1.0,20.0,41.0,89.25,52.33
2016,10,14,7,15,246.0,46.0,1.1,20.5,84.5,152.66,112.51
2016,10,14,7,30,351.0,62.0,1.2,21.0,128.0,225.6,173.82
2016,10,14,7,45,175.5,63.0,1.35,21.5,96.0,155.67,121.94
2016,10,14,8,0,0.0,64.0,1.5,22.0,64.0,62.19,45.85
2016,10,14,8,15,0.0,73.5,1.6,22.5,73.5,71.47,53.43
2016,10,14,8,30,0.0,83.0,1.7,23.0,83.0,80.78,60.77
2016,10,14,8,45,0.0,68.0,1.8,23.5,68.0,65.73,48.24
2016,10,14,9,0,0.0,53.0,1.9,24.0,53.0,51.22,36.22
2016,10,14,9,15,8.0,126.5,1.9,24.5,131.0,129.93,99.29
2016,10,14,9,30,16.0,200.0,1.9,25.0,209.0,212.34,163.13
2016,10,14,9,45,25.5,227.0,1.95,25.5,243.0,247.77,189.56
2016,10,14,10,0,35.0,254.0,2.0,26.0,277.0,292.5,222.68
2016,10,14,10,15,114.5,290.5,2.0,26.5,368.5,406.83,308.65
2016,10,14,10,30,194.0,327.0,2.0,27.0,460.0,515.04,386.83
2016,10,14,10,45,188.5,341.0,2.0,27.5,474.5,526.67,392.78
2016,10,14,11,0,183.0,355.0,2.0,28.0,489.0,537.33,398.63
2016,10,14,11,15,300.0,337.5,1.95,28.0,562.5,629.31,465.28
2016,10,14,11,30,417.0,320.0,1.9,28.0,636.0,712.76,523.9
2016,10,14,11,45,635.5,219.0,1.9,28.0,708.0,807.03,592.4
2016,10,14,12,0,854.0,118.0,1.9,28.0,780.0,879.38,639.67
2016,10,14,12,15,854.5,118.0,1.9,28.0,781.5,871.26,633.55
2016,10,14,12,30,855.0,118.0,1.9,28.0,783.0,859.78,626.16
2016,10,14,12,45,855.0,116.5,1.9,28.5,776.0,843.0,614.21
2016,10,14,13,0,855.0,115.0,1.9,29.0,769.0,822.98,600.29
2016,10,14,13,15,850.5,114.5,1.9,29.0,753.0,797.26,583.89
2016,10,14,13,30,846.0,114.0,1.9,29.0,737.0,771.15,567.25
2016,10,14,13,45,840.0,112.0,1.9,29.0,713.5,736.85,545.04
2016,10,14,14,0,834.0,110.0,1.9,29.0,690.0,700.14,521.1
2016,10,14,14,15,823.5,108.0,1.9,29.0,658.5,658.23,491.99
2016,10,14,14,30,813.0,106.0,1.9,29.0,627.0,614.66,460.82
2016,10,14,14,45,797.5,103.0,1.9,29.0,588.5,565.77,425.09
2016,10,14,15,0,782.0,100.0,1.9,29.0,550.0,516.16,387.88
2016,10,14,15,15,761.5,97.0,1.9,29.0,506.0,463.72,347.5
2016,10,14,15,30,741.0,94.0,1.9,29.0,462.0,411.61,306.18
2016,10,14,15,45,711.0,89.5,1.95,29.0,413.0,353.86,259.67
2016,10,14,16,0,681.0,85.0,2.0,29.0,364.0,299.15,214.31
2016,10,14,16,15,639.5,79.5,1.85,28.5,312.5,242.76,167.46
2016,10,14,16,30,598.0,74.0,1.7,28.0,261.0,190.31,123.86
2016,10,14,16,45,534.0,66.0,1.55,27.5,209.0,136.49,81.66
2016,10,14,17,0,470.0,58.0,1.4,27.0,157.0,89.95,48.87
2016,10,14,17,15,369.0,46.5,1.3,26.0,110.0,46.7,25.4
2016,10,14,17,30,268.0,35.0,1.2,25.0,63.0,27.08,16.03
2016,10,14,17,45,134.0,17.5,1.1,24.5,31.5,13.72,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,79.0,14.5,2.95,20.5,20.5,33.14,0.0
2016,10,15,7,0,158.0,29.0,3.1,21.0,41.0,92.31,51.93
2016,10,15,7,15,270.5,44.0,3.25,21.5,85.0,158.5,116.41
2016,10,15,7,30,383.0,59.0,3.4,22.0,129.0,234.39,180.8
2016,10,15,7,45,460.0,68.0,3.6,22.5,180.5,300.58,237.27
2016,10,15,8,0,537.0,77.0,3.8,23.0,232.0,372.74,297.19
2016,10,15,8,15,268.5,93.0,3.95,23.5,170.5,264.77,211.9
2016,10,15,8,30,0.0,109.0,4.1,24.0,109.0,108.05,82.51
2016,10,15,8,45,3.5,135.0,4.35,24.5,136.5,136.9,105.5
2016,10,15,9,0,7.0,161.0,4.6,25.0,164.0,166.01,128.16
2016,10,15,9,15,9.5,176.5,4.6,25.5,181.5,183.38,141.22
2016,10,15,9,30,12.0,192.0,4.6,26.0,199.0,200.92,154.28
2016,10,15,9,45,97.0,242.0,4.65,27.0,302.5,328.31,253.64
2016,10,15,10,0,182.0,292.0,4.7,28.0,406.0,462.09,353.78
2016,10,15,10,15,178.5,309.5,4.65,28.0,426.0,480.83,366.15
2016,10,15,10,30,175.0,327.0,4.6,28.0,446.0,498.67,378.17
2016,10,15,10,45,506.0,223.0,4.6,28.5,586.0,688.45,523.25
2016,10,15,11,0,837.0,119.0,4.6,29.0,726.0,868.72,649.48
2016,10,15,11,15,842.5,120.0,4.6,29.5,744.0,879.43,653.63
2016,10,15,11,30,848.0,121.0,4.6,30.0,762.0,886.78,656.74
2016,10,15,11,45,489.5,251.0,4.6,30.5,622.0,707.72,527.87
2016,10,15,12,0,131.0,381.0,4.6,31.0,482.0,512.33,378.6
2016,10,15,12,15,216.0,373.0,4.55,31.0,540.0,574.18,425.63
2016,10,15,12,30,301.0,365.0,4.5,31.0,598.0,640.1,473.76
2016,10,15,12,45,291.0,363.5,4.5,31.0,587.0,622.62,460.96
2016,10,15,13,0,281.0,362.0,4.5,31.0,576.0,604.38,448.0
2016,10,15,13,15,574.0,233.5,4.5,31.0,658.0,700.47,523.8
2016,10,15,13,30,867.0,105.0,4.5,31.0,740.0,772.75,577.63
2016,10,15,13,45,587.0,209.5,4.5,31.5,633.5,648.98,486.17
2016,10,15,14,0,307.0,314.0,4.5,32.0,527.0,530.49,395.16
2016,10,15,14,15,572.0,205.0,4.45,32.0,578.0,585.82,440.46
2016,10,15,14,30,837.0,96.0,4.4,32.0,629.0,616.65,465.73
2016,10,15,14,45,817.5,95.5,4.4,32.0,589.5,567.06,428.18
2016,10,15,15,0,798.0,95.0,4.4,32.0,550.0,517.03,389.76
2016,10,15,15,15,777.0,92.0,4.3,31.5,505.5,463.67,348.51
2016,10,15,15,30,756.0,89.0,4.2,31.0,461.0,410.68,306.3
2016,10,15,15,45,724.5,85.0,4.15,31.0,411.5,353.46,259.32
2016,10,15,16,0,693.0,81.0,4.1,31.0,362.0,296.95,212.0
2016,10,15,16,15,651.0,75.5,3.75,30.5,310.5,239.94,164.34
2016,10,15,16,30,609.0,70.0,3.4,30.0,259.0,186.9,120.13
2016,10,15,16,45,545.0,62.5,3.1,29.5,207.0,133.14,78.08
2016,10,15,17,0,481.0,55.0,2.8,29.0,155.0,86.62,45.7
2016,10,15,17,15,376.5,44.0,2.55,28.0,107.5,43.41,23.01
2016,10,15,17,30,272.0,33.0,2.3,27.0,60.0,26.25,14.95
2016,10,15,17,45,136.0,16.5,2.05,26.5,30.0,12.96,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,69.0,14.5,3.9,22.0,19.5,30.65,0.0
2016,10,16,7,0,138.0,29.0,4.0,22.0,39.0,85.82,45.72
2016,10,16,7,15,250.5,45.5,4.2,22.5,83.5,153.24,111.93
2016,10,16,7,30,363.0,62.0,4.4,23.0,128.0,229.51,176.45
2016,10,16,7,45,452.5,70.5,4.65,23.5,180.5,298.93,235.48
2016,10,16,8,0,542.0,79.0,4.9,24.0,233.0,376.39,299.84
2016,10,16,8,15,591.5,86.0,5.0,24.5,285.5,437.4,349.59
2016,10,16,8,30,641.0,93.0,5.1,25.0,338.0,501.29,400.07
2016,10,16,8,45,691.0,93.5,5.25,25.5,390.5,560.53,445.89
2016,10,16,9,0,741.0,94.0,5.4,26.0,443.0,621.58,491.98
2016,10,16,9,15,764.5,97.5,5.35,26.5,489.5,666.14,523.4
2016,10,16,9,30,788.0,101.0,5.3,27.0,536.0,712.31,554.43
2016,10,16,9,45,816.5,99.0,5.3,28.0,578.5,754.86,581.3
2016,10,16,10,0,845.0,97.0,5.3,29.0,621.0,795.97,606.64
2016,10,16,10,15,857.0,99.0,5.2,29.0,655.0,826.22,625.98
2016,10,16,10,30,869.0,101.0,5.1,29.0,689.0,848.66,639.8
2016,10,16,10,45,882.5,99.5,5.1,29.5,716.5,870.55,652.5
2016,10,16,11,0,896.0,98.0,5.1,30.0,744.0,889.36,663.09
2016,10,16,11,15,901.0,99.0,5.05,30.5,762.5,900.19,667.98
2016,10,16,11,30,906.0,100.0,5.0,31.0,781.0,907.47,670.6
2016,10,16,11,45,913.5,97.5,5.0,31.5,791.5,909.55,670.18
2016,10,16,12,0,921.0,95.0,5.0,32.0,802.0,907.98,667.46
2016,10,16,12,15,921.5,95.0,4.95,32.0,803.0,899.32,661.23
2016,10,16,12,30,922.0,95.0,4.9,32.0,804.0,887.05,652.74
2016,10,16,12,45,920.5,95.0,4.85,32.5,796.5,869.54,639.53
2016,10,16,13,0,919.0,95.0,4.8,33.0,789.0,848.59,624.18
2016,10,16,13,15,914.5,94.0,4.7,33.0,772.5,820.91,605.39
2016,10,16,13,30,910.0,93.0,4.6,33.0,756.0,790.18,584.77
2016,10,16,13,45,902.5,92.0,4.6,33.0,731.0,754.38,560.98
2016,10,16,14,0,895.0,91.0,4.6,33.0,706.0,716.06,535.32
2016,10,16,14,15,885.0,89.5,4.55,33.0,673.5,673.27,505.36
2016,10,16,14,30,875.0,88.0,4.5,33.0,641.0,628.58,472.46
2016,10,16,14,45,861.5,85.5,4.45,33.0,601.5,579.23,435.47
2016,10,16,15,0,848.0,83.0,4.4,33.0,562.0,528.79,396.76
2016,10,16,15,15,828.5,80.0,4.25,32.5,517.0,473.63,354.14
2016,10,16,15,30,809.0,77.0,4.1,32.0,472.0,418.79,310.45
2016,10,16,15,45,780.5,74.0,4.0,31.5,422.0,361.04,263.4
2016,10,16,16,0,752.0,71.0,3.9,31.0,372.0,304.96,216.46
2016,10,16,16,15,711.5,66.0,3.5,30.5,319.0,245.87,166.75
2016,10,16,16,30,671.0,61.0,3.1,30.0,266.0,190.51,120.36
2016,10,16,16,45,608.0,55.0,2.75,29.5,212.5,133.31,75.53
2016,10,16,17,0,545.0,49.0,2.4,29.0,159.0,84.71,42.08
2016,10,16,17,15,439.5,39.0,2.2,28.0,110.0,38.87,19.16
2016,10,16,17,30,334.0,29.0,2.0,27.0,61.0,22.55,11.8
2016,10,16,17,45,167.0,14.5,1.85,26.0,30.5,14.25,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,65.0,14.5,3.6,21.5,19.0,29.61,0.0
2016,10,17,7,0,130.0,29.0,3.8,22.0,38.0,82.87,41.51
2016,10,17,7,15,242.0,45.5,4.05,22.5,81.5,150.11,109.27
2016,10,17,7,30,354.0,62.0,4.3,23.0,125.0,225.44,173.03
2016,10,17,7,45,447.5,70.0,4.6,23.5,178.0,295.28,232.39
2016,10,17,8,0,541.0,78.0,4.9,24.0,231.0,373.75,297.64
2016,10,17,8,15,590.5,85.5,5.0,24.5,283.0,435.11,347.72
2016,10,17,8,30,640.0,93.0,5.1,25.0,335.0,499.35,398.52
2016,10,17,8,45,694.0,92.0,5.2,25.5,388.5,559.21,444.83
2016,10,17,9,0,748.0,91.0,5.3,26.0,442.0,618.67,489.76
2016,10,17,9,15,771.5,94.5,5.3,26.5,488.0,665.96,523.24
2016,10,17,9,30,795.0,98.0,5.3,27.0,534.0,712.23,554.51
2016,10,17,9,45,821.5,96.5,5.35,28.0,576.0,753.84,580.92
2016,10,17,10,0,848.0,95.0,5.4,29.0,618.0,793.89,605.78
2016,10,17,10,15,859.5,97.0,5.35,29.0,652.0,818.77,621.65
2016,10,17,10,30,871.0,99.0,5.3,29.0,686.0,845.74,639.03
2016,10,17,10,45,883.0,98.5,5.3,29.5,713.0,867.39,651.62
2016,10,17,11,0,895.0,98.0,5.3,30.0,740.0,885.92,662.08
2016,10,17,11,15,900.0,98.5,5.25,30.5,758.0,896.12,666.61
2016,10,17,11,30,905.0,99.0,5.2,31.0,776.0,902.8,668.87
2016,10,17,11,45,907.5,100.0,5.2,31.5,785.5,904.23,668.02
2016,10,17,12,0,910.0,101.0,5.2,32.0,795.0,902.03,664.89
2016,10,17,12,15,910.0,101.0,5.15,32.0,795.5,892.97,658.37
2016,10,17,12,30,910.0,101.0,5.1,32.0,796.0,880.35,649.62
2016,10,17,12,45,908.0,100.5,5.05,32.5,788.0,862.04,635.83
2016,10,17,13,0,906.0,100.0,5.0,33.0,780.0,840.37,619.94
2016,10,17,13,15,901.0,99.0,4.95,33.0,763.5,812.57,601.28
2016,10,17,13,30,896.0,98.0,4.9,33.0,747.0,781.81,580.61
2016,10,17,13,45,889.0,96.5,4.85,33.0,722.0,746.28,556.63
2016,10,17,14,0,882.0,95.0,4.8,33.0,697.0,708.25,530.83
2016,10,17,14,15,871.0,93.5,4.7,33.0,664.5,665.31,500.02
2016,10,17,14,30,860.0,92.0,4.6,33.0,632.0,620.59,466.8
2016,10,17,14,45,844.0,90.0,4.55,33.0,592.5,571.19,429.67
2016,10,17,15,0,828.0,88.0,4.5,33.0,553.0,520.44,390.65
2016,10,17,15,15,807.5,85.0,4.4,32.5,508.0,466.07,348.62
2016,10,17,15,30,787.0,82.0,4.3,32.0,463.0,411.94,305.47
2016,10,17,15,45,758.0,78.5,4.2,32.0,413.5,354.76,258.33
2016,10,17,16,0,729.0,75.0,4.1,32.0,364.0,299.37,211.64
2016,10,17,16,15,687.5,70.0,3.7,31.0,311.5,239.97,162.37
2016,10,17,16,30,646.0,65.0,3.3,30.0,259.0,185.74,117.41
2016,10,17,16,45,582.5,57.5,2.95,29.5,206.0,130.34,74.23
2016,10,17,17,0,519.0,50.0,2.6,29.0,153.0,82.05,41.2
2016,10,17,17,15,411.5,39.5,2.4,28.0,105.0,37.62,19.26
2016,10,17,17,30,304.0,29.0,2.2,27.0,57.0,22.81,11.67
2016,10,17,17,45,152.0,14.5,2.05,26.5,28.5,14.25,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,9.0,3.55,22.0,9.0,8.85,0.0
2016,10,18,7,0,0.0,18.0,3.7,22.0,18.0,17.38,4.1
2016,10,18,7,15,6.0,40.0,3.95,22.5,41.0,43.26,28.66
2016,10,18,7,30,12.0,62.0,4.2,23.0,64.0,68.98,50.44
2016,10,18,7,45,27.5,84.0,4.5,23.5,91.0,103.39,79.04
2016,10,18,8,0,43.0,106.0,4.8,24.0,118.0,135.57,105.59
2016,10,18,8,15,47.5,129.5,4.8,24.5,145.5,164.84,129.19
2016,10,18,8,30,52.0,153.0,4.8,25.0,173.0,194.27,152.39
2016,10,18,8,45,83.0,177.5,4.85,26.0,214.0,241.82,189.6
2016,10,18,9,0,114.0,202.0,4.9,27.0,255.0,299.25,233.62
2016,10,18,9,15,183.0,220.5,4.85,27.5,316.0,371.19,289.16
2016,10,18,9,30,252.0,239.0,4.8,28.0,377.0,455.8,352.83
2016,10,18,9,45,363.0,232.0,4.8,28.5,446.0,539.08,415.56
2016,10,18,10,0,474.0,225.0,4.8,29.0,515.0,636.55,486.8
2016,10,18,10,15,646.5,171.5,4.7,29.0,591.0,732.48,558.12
2016,10,18,10,30,819.0,118.0,4.6,29.0,667.0,825.99,622.05
2016,10,18,10,45,830.0,119.0,4.55,29.5,693.5,847.53,633.91
2016,10,18,11,0,841.0,120.0,4.5,30.0,720.0,866.04,644.14
2016,10,18,11,15,846.5,121.0,4.4,30.5,737.5,876.59,648.78
2016,10,18,11,30,852.0,122.0,4.3,31.0,755.0,883.76,651.27
2016,10,18,11,45,872.5,113.0,4.25,31.5,768.0,884.99,650.12
2016,10,18,12,0,893.0,104.0,4.2,32.0,781.0,887.73,650.16
2016,10,18,12,15,679.0,202.0,4.1,32.0,717.5,806.2,594.59
2016,10,18,12,30,465.0,300.0,4.0,32.0,654.0,714.05,525.52
2016,10,18,12,45,463.0,297.5,3.95,32.0,647.0,699.47,515.77
2016,10,18,13,0,461.0,295.0,3.9,32.0,640.0,683.15,504.38
2016,10,18,13,15,341.0,321.5,3.8,32.0,574.0,597.96,442.15
2016,10,18,13,30,221.0,348.0,3.7,32.0,508.0,518.19,383.2
2016,10,18,13,45,249.5,331.0,3.6,32.0,505.0,512.57,380.27
2016,10,18,14,0,278.0,314.0,3.5,32.0,502.0,507.92,377.52
2016,10,18,14,15,201.5,303.0,3.4,31.5,436.0,431.48,322.02
2016,10,18,14,30,125.0,292.0,3.3,31.0,370.0,364.03,272.48
2016,10,18,14,45,125.5,272.5,3.25,31.0,346.5,337.86,253.6
2016,10,18,15,0,126.0,253.0,3.2,31.0,323.0,311.51,234.2
2016,10,18,15,15,235.5,220.5,3.0,30.5,338.5,324.53,244.57
2016,10,18,15,30,345.0,188.0,2.8,30.0,354.0,324.99,243.83
2016,10,18,15,45,333.0,169.0,2.65,30.0,315.0,282.35,209.83
2016,10,18,16,0,321.0,150.0,2.5,30.0,276.0,240.6,176.09
2016,10,18,16,15,306.5,129.5,2.15,29.5,235.5,197.86,141.48
2016,10,18,16,30,292.0,109.0,1.8,29.0,195.0,156.59,107.95
2016,10,18,16,45,260.5,89.0,1.5,28.5,154.5,115.08,75.63
2016,10,18,17,0,229.0,69.0,1.2,28.0,114.0,77.31,48.08
2016,10,18,17,15,173.5,49.5,1.2,27.5,77.5,43.51,27.01
2016,10,18,17,30,118.0,30.0,1.2,27.0,41.0,24.94,12.84
2016,10,18,17,45,59.0,15.0,1.2,26.5,20.5,14.74,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,35.0,12.5,2.05,22.5,14.5,20.46,0.0
2016,10,19,7,0,70.0,25.0,2.2,23.0,29.0,54.8,21.27
2016,10,19,7,15,150.0,44.0,2.4,23.0,66.0,110.68,79.08
2016,10,19,7,30,230.0,63.0,2.6,23.0,103.0,170.67,130.0
2016,10,19,7,45,291.0,78.5,2.85,23.5,147.5,232.51,181.99
2016,10,19,8,0,352.0,94.0,3.1,24.0,192.0,294.07,232.95
2016,10,19,8,15,386.5,108.5,3.3,24.5,236.0,345.19,274.45
