Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,8,30,421.0,123.0,3.5,25.0,280.0,398.51,316.49
2016,10,19,8,45,429.0,142.0,3.7,25.5,321.5,441.98,349.53
2016,10,19,9,0,437.0,161.0,3.9,26.0,363.0,484.67,381.12
2016,10,19,9,15,390.5,191.0,3.95,26.5,385.0,491.8,384.25
2016,10,19,9,30,344.0,221.0,4.0,27.0,407.0,502.8,389.87
2016,10,19,9,45,357.0,237.0,4.05,27.5,442.5,539.32,415.46
2016,10,19,10,0,370.0,253.0,4.1,28.0,478.0,575.18,440.07
2016,10,19,10,15,365.0,270.0,4.1,28.0,502.5,596.63,454.36
2016,10,19,10,30,360.0,287.0,4.1,28.0,527.0,616.34,467.36
2016,10,19,10,45,433.0,272.5,4.1,28.5,572.0,674.25,508.69
2016,10,19,11,0,506.0,258.0,4.1,29.0,617.0,724.64,544.01
2016,10,19,11,15,478.5,277.0,4.1,29.0,623.0,722.83,540.99
2016,10,19,11,30,451.0,296.0,4.1,29.0,629.0,718.47,536.55
2016,10,19,11,45,453.0,299.0,4.1,29.5,637.5,720.79,536.77
2016,10,19,12,0,455.0,302.0,4.1,30.0,646.0,721.12,535.63
2016,10,19,12,15,458.5,301.0,4.05,30.0,647.5,716.61,532.25
2016,10,19,12,30,462.0,300.0,4.0,30.0,649.0,710.12,527.56
2016,10,19,12,45,658.0,206.5,4.0,30.0,698.0,767.1,572.55
2016,10,19,13,0,854.0,113.0,4.0,30.0,747.0,806.42,600.63
2016,10,19,13,15,604.5,215.5,3.95,30.0,659.5,700.58,524.39
2016,10,19,13,30,355.0,318.0,3.9,30.0,572.0,592.02,442.02
2016,10,19,13,45,321.0,313.5,3.9,30.0,537.5,549.56,411.71
2016,10,19,14,0,287.0,309.0,3.9,30.0,503.0,508.28,381.66
2016,10,19,14,15,384.5,266.5,3.85,29.5,513.0,515.61,389.79
2016,10,19,14,30,482.0,224.0,3.8,29.0,523.0,517.3,392.88
2016,10,19,14,45,609.0,168.0,3.75,29.0,521.0,511.57,389.34
2016,10,19,15,0,736.0,112.0,3.7,29.0,519.0,491.32,373.74
2016,10,19,15,15,683.0,114.5,3.55,29.0,467.5,431.55,326.49
2016,10,19,15,30,630.0,117.0,3.4,29.0,416.0,375.48,281.44
2016,10,19,15,45,627.5,105.0,3.25,29.0,375.5,327.74,241.52
2016,10,19,16,0,625.0,93.0,3.1,29.0,335.0,279.27,199.99
2016,10,19,16,15,578.0,86.0,2.8,28.5,284.5,223.99,154.1
2016,10,19,16,30,531.0,79.0,2.5,28.0,234.0,173.41,112.51
2016,10,19,16,45,468.5,68.5,2.2,27.5,184.5,122.49,73.24
2016,10,19,17,0,406.0,58.0,1.9,27.0,135.0,78.76,43.43
2016,10,19,17,15,295.5,44.5,1.8,26.5,90.5,38.07,22.15
2016,10,19,17,30,185.0,31.0,1.7,26.0,46.0,24.29,11.86
2016,10,19,17,45,92.5,15.5,1.6,25.5,23.0,15.24,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,22.0,12.0,3.8,21.0,13.5,16.9,0.0
2016,10,20,7,0,44.0,24.0,4.2,21.0,27.0,42.24,13.08
2016,10,20,7,15,130.5,46.5,4.5,21.0,66.5,107.82,77.56
2016,10,20,7,30,217.0,69.0,4.8,21.0,106.0,173.43,133.48
2016,10,20,7,45,108.5,36.0,5.1,21.5,54.5,91.54,70.03
2016,10,20,8,0,0.0,3.0,5.4,22.0,3.0,2.89,0.0
2016,10,20,8,15,0.0,4.0,5.7,22.0,4.0,3.86,0.0
2016,10,20,8,30,0.0,5.0,6.0,22.0,5.0,4.82,0.0
2016,10,20,8,45,0.0,6.5,6.3,22.5,6.5,6.27,0.0
2016,10,20,9,0,0.0,8.0,6.6,23.0,8.0,7.72,0.7
2016,10,20,9,15,0.0,16.5,6.7,23.0,16.5,15.93,7.43
2016,10,20,9,30,0.0,25.0,6.8,23.0,25.0,24.15,14.11
2016,10,20,9,45,9.0,122.5,6.9,23.5,128.0,126.56,97.01
2016,10,20,10,0,18.0,220.0,7.0,24.0,231.0,234.29,181.92
2016,10,20,10,15,56.5,264.0,7.0,24.0,301.0,320.74,249.96
2016,10,20,10,30,95.0,308.0,7.0,24.0,371.0,400.88,312.08
2016,10,20,10,45,165.5,322.5,7.0,24.5,437.5,484.81,376.69
2016,10,20,11,0,236.0,337.0,7.0,25.0,504.0,560.95,434.32
2016,10,20,11,15,369.5,304.5,6.95,25.0,573.0,649.0,503.01
2016,10,20,11,30,503.0,272.0,6.9,25.0,642.0,736.89,570.32
2016,10,20,11,45,440.0,302.0,6.9,25.5,628.5,711.34,547.86
2016,10,20,12,0,377.0,332.0,6.9,26.0,615.0,677.71,520.11
2016,10,20,12,15,614.5,228.5,6.9,26.0,690.5,774.46,597.57
2016,10,20,12,30,852.0,125.0,6.9,26.0,766.0,852.57,655.66
2016,10,20,12,45,856.5,121.5,6.9,26.5,760.0,836.84,642.96
2016,10,20,13,0,861.0,118.0,6.9,27.0,754.0,817.73,628.33
2016,10,20,13,15,445.0,200.5,6.9,27.0,529.0,557.72,433.21
2016,10,20,13,30,29.0,283.0,6.9,27.0,304.0,303.23,230.72
2016,10,20,13,45,224.0,278.0,6.9,27.0,428.5,443.51,342.7
2016,10,20,14,0,419.0,273.0,6.9,27.0,553.0,561.07,433.94
2016,10,20,14,15,622.0,188.5,6.85,26.5,582.5,594.09,462.68
2016,10,20,14,30,825.0,104.0,6.8,26.0,612.0,604.07,473.18
2016,10,20,14,45,810.0,101.5,6.8,26.0,573.5,555.81,434.78
2016,10,20,15,0,795.0,99.0,6.8,26.0,535.0,506.78,395.06
2016,10,20,15,15,774.5,95.5,6.7,25.5,491.0,453.71,351.87
2016,10,20,15,30,754.0,92.0,6.6,25.0,447.0,400.98,307.76
2016,10,20,15,45,734.5,85.0,6.5,25.0,399.5,344.63,259.15
2016,10,20,16,0,715.0,78.0,6.4,25.0,352.0,290.14,211.12
2016,10,20,16,15,673.5,72.0,6.1,24.5,300.0,232.35,161.03
2016,10,20,16,30,632.0,66.0,5.8,24.0,248.0,178.44,114.85
2016,10,20,16,45,576.5,57.0,5.5,23.5,196.5,124.14,71.47
2016,10,20,17,0,521.0,48.0,5.2,23.0,145.0,76.01,38.29
2016,10,20,17,15,409.0,37.0,4.85,22.0,97.5,31.93,21.21
2016,10,20,17,30,297.0,26.0,4.5,21.0,50.0,20.58,8.86
2016,10,20,17,45,148.5,13.0,4.2,20.5,25.0,12.78,0.0
2016,10,20,18,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,167.0,10.0,2.4,11.5,20.0,48.37,0.0
2016,10,21,7,0,334.0,20.0,2.6,12.0,40.0,124.82,40.21
2016,10,21,7,15,462.0,30.0,2.8,12.5,89.5,202.44,149.53
2016,10,21,7,30,590.0,40.0,3.0,13.0,139.0,288.34,226.78
2016,10,21,7,45,661.0,46.0,3.2,14.0,194.0,357.12,288.32
2016,10,21,8,0,732.0,52.0,3.4,15.0,249.0,431.48,352.17
2016,10,21,8,15,774.5,56.0,3.45,15.5,304.5,493.23,404.15
2016,10,21,8,30,817.0,60.0,3.5,16.0,360.0,556.81,455.55
2016,10,21,8,45,847.0,63.0,3.6,17.0,412.5,608.86,495.54
2016,10,21,9,0,877.0,66.0,3.7,18.0,465.0,664.51,536.38
2016,10,21,9,15,896.5,68.5,3.6,18.5,512.5,711.75,568.44
2016,10,21,9,30,916.0,71.0,3.5,19.0,560.0,757.41,598.61
2016,10,21,9,45,931.0,72.5,3.4,19.5,602.0,796.57,623.46
2016,10,21,10,0,946.0,74.0,3.3,20.0,644.0,833.26,646.13
2016,10,21,10,15,955.5,75.5,3.2,20.0,678.5,862.76,664.68
2016,10,21,10,30,965.0,77.0,3.1,20.0,713.0,889.07,680.91
2016,10,21,10,45,972.0,77.5,3.05,20.5,739.5,908.75,691.56
2016,10,21,11,0,979.0,78.0,3.0,21.0,766.0,924.84,699.79
2016,10,21,11,15,983.5,79.0,2.9,21.5,784.0,935.62,704.11
2016,10,21,11,30,988.0,80.0,2.8,22.0,802.0,942.54,705.93
2016,10,21,11,45,989.0,81.0,2.75,22.5,811.5,942.53,703.66
2016,10,21,12,0,990.0,82.0,2.7,23.0,821.0,938.59,698.99
2016,10,21,12,15,989.5,82.0,2.65,23.0,821.5,928.37,691.68
2016,10,21,12,30,989.0,82.0,2.6,23.0,822.0,914.32,682.0
2016,10,21,12,45,987.0,81.5,2.6,23.0,813.0,894.73,669.16
2016,10,21,13,0,985.0,81.0,2.6,23.0,804.0,871.51,653.97
2016,10,21,13,15,980.5,80.5,2.55,23.0,787.0,842.83,634.76
2016,10,21,13,30,976.0,80.0,2.5,23.0,770.0,810.9,613.36
2016,10,21,13,45,969.0,79.0,2.45,23.5,744.0,773.56,587.04
2016,10,21,14,0,962.0,78.0,2.4,24.0,718.0,733.48,558.81
2016,10,21,14,15,952.5,76.5,2.35,24.0,684.5,688.75,527.05
2016,10,21,14,30,943.0,75.0,2.3,24.0,651.0,641.9,492.13
2016,10,21,14,45,929.0,73.0,2.25,24.0,610.0,590.18,452.78
2016,10,21,15,0,915.0,71.0,2.2,24.0,569.0,537.26,411.44
2016,10,21,15,15,896.0,68.5,2.1,23.5,522.5,480.62,366.65
2016,10,21,15,30,877.0,66.0,2.0,23.0,476.0,423.86,320.25
2016,10,21,15,45,850.5,63.0,1.95,23.0,424.5,364.12,269.72
2016,10,21,16,0,824.0,60.0,1.9,23.0,373.0,304.37,218.01
2016,10,21,16,15,784.0,56.0,1.65,22.0,318.5,243.16,165.44
2016,10,21,16,30,744.0,52.0,1.4,21.0,264.0,185.5,116.2
2016,10,21,16,45,680.5,46.5,1.15,20.5,208.5,127.36,70.11
2016,10,21,17,0,617.0,41.0,0.9,20.0,153.0,76.27,35.95
2016,10,21,17,15,501.5,32.0,0.95,19.0,102.5,28.86,18.86
2016,10,21,17,30,386.0,23.0,1.0,18.0,52.0,19.51,7.55
2016,10,21,17,45,193.0,11.5,1.05,17.5,26.0,11.3,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,163.5,10.0,1.0,10.5,19.0,47.33,0.0
2016,10,22,7,0,327.0,20.0,1.0,11.0,38.0,121.63,29.24
2016,10,22,7,15,456.5,29.5,1.2,11.5,87.0,199.19,146.22
2016,10,22,7,30,586.0,39.0,1.4,12.0,136.0,284.55,222.75
2016,10,22,7,45,654.5,45.5,1.65,13.0,190.5,352.34,283.12
2016,10,22,8,0,723.0,52.0,1.9,14.0,245.0,425.5,345.66
2016,10,22,8,15,766.5,56.5,2.05,15.0,300.0,487.79,397.05
2016,10,22,8,30,810.0,61.0,2.2,16.0,355.0,552.03,447.8
2016,10,22,8,45,837.5,64.5,2.35,17.0,407.0,606.6,489.24
2016,10,22,9,0,865.0,68.0,2.5,18.0,459.0,656.77,526.03
2016,10,22,9,15,885.0,70.5,2.55,18.5,506.0,703.8,558.06
2016,10,22,9,30,905.0,73.0,2.6,19.0,553.0,749.31,588.39
2016,10,22,9,45,918.5,75.5,2.65,20.0,594.5,788.04,612.22
2016,10,22,10,0,932.0,78.0,2.7,21.0,636.0,824.26,633.92
2016,10,22,10,15,942.0,79.5,2.65,21.5,670.0,853.74,651.2
2016,10,22,10,30,952.0,81.0,2.6,22.0,704.0,880.1,666.22
2016,10,22,10,45,957.5,82.5,2.6,22.5,730.5,899.36,676.74
2016,10,22,11,0,963.0,84.0,2.6,23.0,757.0,915.04,684.93
2016,10,22,11,15,967.5,85.0,2.6,23.5,775.0,925.61,689.81
2016,10,22,11,30,972.0,86.0,2.6,24.0,793.0,932.39,692.32
2016,10,22,11,45,972.0,87.0,2.6,24.5,802.0,931.46,689.87
2016,10,22,12,0,972.0,88.0,2.6,25.0,811.0,926.68,685.11
2016,10,22,12,15,972.0,88.0,2.6,25.0,811.5,916.99,678.62
2016,10,22,12,30,972.0,88.0,2.6,25.0,812.0,903.52,669.79
2016,10,22,12,45,968.5,88.5,2.6,25.0,803.0,884.02,657.06
2016,10,22,13,0,965.0,89.0,2.6,25.0,794.0,861.01,642.09
2016,10,22,13,15,960.0,88.5,2.6,25.0,776.5,832.4,623.37
2016,10,22,13,30,955.0,88.0,2.6,25.0,759.0,800.63,602.49
2016,10,22,13,45,947.0,87.0,2.65,25.5,733.0,763.23,576.81
2016,10,22,14,0,939.0,86.0,2.7,26.0,707.0,723.22,549.2
2016,10,22,14,15,928.5,84.5,2.7,26.0,673.5,678.71,517.31
2016,10,22,14,30,918.0,83.0,2.7,26.0,640.0,632.25,482.89
2016,10,22,14,45,901.5,81.5,2.75,26.0,599.0,580.76,444.05
2016,10,22,15,0,885.0,80.0,2.8,26.0,558.0,528.36,403.36
2016,10,22,15,15,864.5,77.5,2.8,25.5,511.5,472.02,359.08
2016,10,22,15,30,844.0,75.0,2.8,25.0,465.0,416.0,313.48
2016,10,22,15,45,814.5,71.5,2.8,25.0,414.0,356.28,263.16
2016,10,22,16,0,785.0,68.0,2.8,25.0,363.0,298.29,213.12
2016,10,22,16,15,742.5,63.0,2.45,24.0,308.5,237.83,161.56
2016,10,22,16,30,700.0,58.0,2.1,23.0,254.0,181.29,113.77
2016,10,22,16,45,632.5,51.0,1.8,22.0,199.5,124.02,69.17
2016,10,22,17,0,565.0,44.0,1.5,21.0,145.0,72.32,34.77
2016,10,22,17,15,445.0,34.0,1.5,20.0,96.0,27.17,17.27
2016,10,22,17,30,325.0,24.0,1.5,19.0,47.0,19.06,6.27
2016,10,22,17,45,162.5,12.0,1.55,18.0,23.5,11.8,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,43.5,10.5,1.8,13.5,13.0,20.23,0.0
2016,10,23,7,0,87.0,21.0,2.0,14.0,26.0,53.0,4.44
2016,10,23,7,15,172.0,39.5,2.1,14.0,63.0,117.99,85.85
2016,10,23,7,30,257.0,58.0,2.2,14.0,100.0,180.03,140.99
2016,10,23,7,45,302.0,76.0,2.35,14.5,143.0,232.58,187.45
2016,10,23,8,0,347.0,94.0,2.5,15.0,186.0,289.1,236.06
2016,10,23,8,15,393.0,104.5,2.55,15.5,229.5,341.06,279.71
2016,10,23,8,30,439.0,115.0,2.6,16.0,273.0,396.28,324.7
2016,10,23,8,45,428.0,137.0,2.65,16.5,309.5,431.98,352.25
2016,10,23,9,0,417.0,159.0,2.7,17.0,346.0,465.27,377.04
2016,10,23,9,15,451.0,170.0,2.9,17.5,391.5,515.29,415.25
2016,10,23,9,30,485.0,181.0,3.1,18.0,437.0,566.06,453.21
2016,10,23,9,45,462.0,204.0,3.35,19.0,463.0,587.24,466.36
2016,10,23,10,0,439.0,227.0,3.6,20.0,489.0,605.19,476.97
2016,10,23,10,15,377.0,258.5,3.7,20.5,492.0,589.95,462.55
2016,10,23,10,30,315.0,290.0,3.8,21.0,495.0,579.16,451.37
2016,10,23,10,45,227.0,312.5,3.95,21.5,463.5,524.31,407.27
2016,10,23,11,0,139.0,335.0,4.1,22.0,432.0,475.12,367.03
2016,10,23,11,15,227.0,334.0,4.1,22.0,497.0,548.08,423.64
2016,10,23,11,30,315.0,333.0,4.1,22.0,562.0,629.31,484.62
2016,10,23,11,45,413.0,302.5,4.15,22.5,606.0,677.77,521.11
2016,10,23,12,0,511.0,272.0,4.2,23.0,650.0,731.96,561.09
2016,10,23,12,15,348.5,318.0,4.15,23.0,576.0,630.18,483.03
2016,10,23,12,30,186.0,364.0,4.1,23.0,502.0,530.93,406.12
2016,10,23,12,45,270.0,344.5,4.1,23.5,542.0,579.55,443.66
2016,10,23,13,0,354.0,325.0,4.1,24.0,582.0,617.58,472.36
2016,10,23,13,15,380.0,309.5,4.05,24.0,579.5,610.56,467.76
2016,10,23,13,30,406.0,294.0,4.0,24.0,577.0,601.01,461.44
2016,10,23,13,45,398.5,284.0,3.95,24.0,554.0,570.68,439.18
2016,10,23,14,0,391.0,274.0,3.9,24.0,531.0,539.63,416.26
2016,10,23,14,15,552.0,206.0,3.8,24.0,549.5,559.94,433.93
2016,10,23,14,30,713.0,138.0,3.7,24.0,568.0,564.45,438.54
2016,10,23,14,45,568.5,169.5,3.6,24.0,498.0,482.01,374.08
2016,10,23,15,0,424.0,201.0,3.5,24.0,428.0,411.95,318.95
2016,10,23,15,15,410.0,186.5,3.15,23.5,391.0,368.67,284.93
2016,10,23,15,30,396.0,172.0,2.8,23.0,354.0,326.03,250.59
2016,10,23,15,45,386.0,153.0,2.5,23.0,314.0,281.32,213.53
2016,10,23,16,0,376.0,134.0,2.2,23.0,274.0,237.2,176.34
2016,10,23,16,15,353.0,116.0,2.05,22.5,231.5,191.67,138.43
2016,10,23,16,30,330.0,98.0,1.9,22.0,189.0,148.47,102.58
2016,10,23,16,45,293.0,79.5,1.75,21.5,147.0,105.62,68.76
2016,10,23,17,0,256.0,61.0,1.6,21.0,105.0,67.07,40.93
2016,10,23,17,15,181.5,43.0,1.6,20.5,68.5,33.29,22.26
2016,10,23,17,30,107.0,25.0,1.6,20.0,32.0,20.9,6.08
2016,10,23,17,45,53.5,12.5,1.6,19.5,16.0,12.29,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,54.0,11.0,0.85,16.5,13.5,23.03,0.0
2016,10,24,7,0,108.0,22.0,0.9,17.0,27.0,63.55,0.0
2016,10,24,7,15,235.5,37.0,1.1,17.5,68.5,135.74,96.63
2016,10,24,7,30,363.0,52.0,1.3,18.0,110.0,213.07,163.36
2016,10,24,7,45,444.5,62.0,1.5,19.0,160.0,279.11,219.8
2016,10,24,8,0,526.0,72.0,1.7,20.0,210.0,351.95,280.22
2016,10,24,8,15,402.0,104.5,1.95,20.5,223.0,345.04,276.4
2016,10,24,8,30,278.0,137.0,2.2,21.0,236.0,320.3,256.76
2016,10,24,8,45,308.5,154.5,2.5,22.0,279.5,369.24,294.97
2016,10,24,9,0,339.0,172.0,2.8,23.0,323.0,419.7,333.11
2016,10,24,9,15,555.0,135.0,2.75,23.5,412.5,550.41,434.17
2016,10,24,9,30,771.0,98.0,2.7,24.0,502.0,680.43,529.84
2016,10,24,9,45,396.5,160.5,2.65,24.5,369.5,488.38,381.35
2016,10,24,10,0,22.0,223.0,2.6,25.0,237.0,240.86,184.22
2016,10,24,10,15,24.5,238.0,2.5,25.5,254.0,258.2,197.38
2016,10,24,10,30,27.0,253.0,2.4,26.0,271.0,275.55,209.69
2016,10,24,10,45,71.5,291.5,2.35,26.5,340.5,362.36,274.98
2016,10,24,11,0,116.0,330.0,2.3,27.0,410.0,441.41,332.53
2016,10,24,11,15,133.5,341.0,2.3,27.0,435.0,475.78,356.91
2016,10,24,11,30,151.0,352.0,2.3,27.0,460.0,501.09,374.96
2016,10,24,11,45,118.5,350.0,2.3,27.5,435.5,469.13,350.06
2016,10,24,12,0,86.0,348.0,2.3,28.0,411.0,429.46,319.99
2016,10,24,12,15,219.0,339.5,2.3,28.0,500.5,536.52,400.48
2016,10,24,12,30,352.0,331.0,2.3,28.0,590.0,639.07,474.66
2016,10,24,12,45,585.0,231.0,2.3,28.5,656.0,720.86,535.58
2016,10,24,13,0,818.0,131.0,2.3,29.0,722.0,786.71,581.85
2016,10,24,13,15,577.5,220.5,2.3,29.0,633.0,673.73,500.94
2016,10,24,13,30,337.0,310.0,2.3,29.0,544.0,565.62,420.61
2016,10,24,13,45,332.5,299.0,2.35,29.0,523.5,538.45,402.33
2016,10,24,14,0,328.0,288.0,2.4,29.0,503.0,510.59,382.79
2016,10,24,14,15,195.5,275.0,2.4,29.0,401.5,396.69,298.67
2016,10,24,14,30,63.0,262.0,2.4,29.0,300.0,293.9,221.25
2016,10,24,14,45,391.5,188.0,2.45,29.0,398.5,402.29,306.11
2016,10,24,15,0,720.0,114.0,2.5,29.0,497.0,474.27,358.7
2016,10,24,15,15,695.0,109.5,2.5,28.5,453.5,421.89,317.54
2016,10,24,15,30,670.0,105.0,2.5,28.0,410.0,370.51,276.52
2016,10,24,15,45,636.5,99.0,2.55,28.0,362.0,316.03,231.73
2016,10,24,16,0,603.0,93.0,2.6,28.0,314.0,264.09,188.14
2016,10,24,16,15,552.5,85.5,2.3,27.5,264.0,209.6,143.06
2016,10,24,16,30,502.0,78.0,2.0,27.0,214.0,160.25,102.9
2016,10,24,16,45,429.5,67.0,1.75,26.5,165.5,110.43,65.53
2016,10,24,17,0,357.0,56.0,1.5,26.0,117.0,67.89,37.71
2016,10,24,17,15,242.5,40.5,1.45,25.0,75.0,31.18,19.95
2016,10,24,17,30,128.0,25.0,1.4,24.0,33.0,19.7,3.7
2016,10,24,17,45,64.0,12.5,1.35,23.5,16.5,12.29,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.5,1.2,16.5,3.5,3.44,0.0
2016,10,25,7,0,0.0,7.0,1.3,17.0,7.0,6.75,0.0
2016,10,25,7,15,0.0,19.5,1.4,17.5,19.5,18.82,9.21
2016,10,25,7,30,0.0,32.0,1.5,18.0,32.0,30.9,19.92
2016,10,25,7,45,0.0,46.5,1.65,18.5,46.5,45.03,32.03
2016,10,25,8,0,0.0,61.0,1.8,19.0,61.0,59.58,44.32
2016,10,25,8,15,0.0,76.5,1.95,19.5,76.5,75.16,57.21
2016,10,25,8,30,0.0,92.0,2.1,20.0,92.0,90.7,69.82
2016,10,25,8,45,95.5,140.5,2.25,20.5,183.0,213.48,170.93
2016,10,25,9,0,191.0,189.0,2.4,21.0,274.0,334.14,266.78
2016,10,25,9,15,222.0,207.5,2.45,21.5,316.0,381.36,302.42
2016,10,25,9,30,253.0,226.0,2.5,22.0,358.0,438.39,344.93
2016,10,25,9,45,218.5,249.0,2.55,22.5,369.0,435.53,340.43
2016,10,25,10,0,184.0,272.0,2.6,23.0,380.0,438.33,340.25
2016,10,25,10,15,204.0,287.0,2.65,23.0,413.0,473.14,366.03
2016,10,25,10,30,224.0,302.0,2.7,23.0,446.0,507.95,391.41
2016,10,25,10,45,274.5,305.5,2.75,23.5,489.0,563.81,431.91
2016,10,25,11,0,325.0,309.0,2.8,24.0,532.0,611.06,465.59
2016,10,25,11,15,333.5,315.5,2.85,24.0,549.5,625.55,475.48
2016,10,25,11,30,342.0,322.0,2.9,24.0,567.0,638.7,484.64
2016,10,25,11,45,364.5,320.0,2.95,24.5,584.0,653.13,494.29
2016,10,25,12,0,387.0,318.0,3.0,25.0,601.0,665.96,502.78
2016,10,25,12,15,414.5,307.5,3.0,25.0,611.0,672.09,507.64
2016,10,25,12,30,442.0,297.0,3.0,25.0,621.0,682.25,515.25
2016,10,25,12,45,414.5,304.0,3.05,25.5,605.0,651.83,492.27
2016,10,25,13,0,387.0,311.0,3.1,26.0,589.0,626.89,473.24
2016,10,25,13,15,391.5,301.5,3.05,26.0,577.5,608.88,460.63
2016,10,25,13,30,396.0,292.0,3.0,26.0,566.0,589.35,446.79
2016,10,25,13,45,450.5,261.0,2.95,26.0,562.0,585.44,445.19
2016,10,25,14,0,505.0,230.0,2.9,26.0,558.0,572.58,436.83
2016,10,25,14,15,514.0,214.5,2.85,26.0,534.0,541.37,414.0
2016,10,25,14,30,523.0,199.0,2.8,26.0,510.0,508.09,389.25
2016,10,25,14,45,385.5,215.0,2.75,26.0,436.0,422.14,323.67
2016,10,25,15,0,248.0,231.0,2.7,26.0,362.0,349.98,268.16
2016,10,25,15,15,124.0,153.5,2.45,25.5,219.0,204.95,157.23
2016,10,25,15,30,0.0,76.0,2.2,25.0,76.0,73.49,54.02
2016,10,25,15,45,0.0,67.0,1.95,25.0,67.0,64.76,47.25
2016,10,25,16,0,0.0,58.0,1.7,25.0,58.0,56.04,40.29
2016,10,25,16,15,0.0,49.0,1.5,24.0,49.0,47.33,33.41
2016,10,25,16,30,0.0,40.0,1.3,23.0,40.0,38.62,26.36
2016,10,25,16,45,0.0,31.0,1.15,22.5,31.0,29.92,19.11
2016,10,25,17,0,0.0,22.0,1.0,22.0,22.0,21.22,11.75
2016,10,25,17,15,0.0,14.0,1.0,21.5,14.0,13.5,5.56
2016,10,25,17,30,0.0,6.0,1.0,21.0,6.0,5.78,0.0
2016,10,25,17,45,0.0,3.0,1.05,21.0,3.0,2.95,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,55.0,9.5,1.25,15.5,12.0,9.34,0.0
2016,10,26,7,0,110.0,19.0,1.3,16.0,24.0,59.18,0.0
2016,10,26,7,15,236.5,33.5,1.5,17.0,64.0,131.04,91.79
2016,10,26,7,30,363.0,48.0,1.7,18.0,104.0,207.68,158.73
2016,10,26,7,45,446.5,57.5,1.95,19.0,153.0,273.23,215.17
2016,10,26,8,0,530.0,67.0,2.2,20.0,202.0,346.01,276.08
2016,10,26,8,15,582.0,74.0,2.5,20.5,252.5,406.05,325.99
2016,10,26,8,30,634.0,81.0,2.8,21.0,303.0,469.21,376.87
2016,10,26,8,45,669.0,86.0,3.1,22.0,351.0,522.29,417.78
2016,10,26,9,0,704.0,91.0,3.4,23.0,399.0,576.12,458.04
2016,10,26,9,15,729.0,94.5,3.3,23.5,443.5,621.68,490.8
2016,10,26,9,30,754.0,98.0,3.2,24.0,488.0,664.02,519.71
2016,10,26,9,45,511.5,179.0,3.15,25.0,452.5,593.03,460.45
2016,10,26,10,0,269.0,260.0,3.1,26.0,417.0,498.86,383.34
2016,10,26,10,15,236.0,281.0,3.0,26.0,424.5,491.44,376.61
2016,10,26,10,30,203.0,302.0,2.9,26.0,432.0,490.43,374.0
2016,10,26,10,45,514.5,209.0,2.8,26.5,556.0,664.72,506.23
2016,10,26,11,0,826.0,116.0,2.7,27.0,680.0,829.12,620.01
2016,10,26,11,15,832.0,117.0,2.65,27.0,697.0,839.6,624.75
2016,10,26,11,30,838.0,118.0,2.6,27.0,714.0,846.8,628.64
2016,10,26,11,45,852.0,113.0,2.55,27.5,725.5,850.87,629.34
2016,10,26,12,0,866.0,108.0,2.5,28.0,737.0,847.2,625.01
2016,10,26,12,15,866.0,108.0,2.45,28.0,737.5,838.31,618.64
2016,10,26,12,30,866.0,108.0,2.4,28.0,738.0,826.07,610.2
2016,10,26,12,45,863.5,107.5,2.4,28.5,730.0,808.01,597.16
2016,10,26,13,0,861.0,107.0,2.4,29.0,722.0,786.82,582.17
2016,10,26,13,15,856.0,106.0,2.4,29.0,705.5,760.2,564.74
2016,10,26,13,30,851.0,105.0,2.4,29.0,689.0,733.09,546.98
2016,10,26,13,45,495.5,205.5,2.4,29.0,543.0,559.55,420.83
2016,10,26,14,0,140.0,306.0,2.4,29.0,397.0,399.21,299.01
2016,10,26,14,15,159.5,290.0,2.35,29.0,388.5,388.23,292.2
2016,10,26,14,30,179.0,274.0,2.3,29.0,380.0,375.41,283.17
2016,10,26,14,45,134.5,252.5,2.3,29.0,329.5,320.8,242.41
2016,10,26,15,0,90.0,231.0,2.3,29.0,279.0,268.6,203.24
2016,10,26,15,15,400.5,161.5,2.25,28.5,344.0,337.03,255.18
2016,10,26,15,30,711.0,92.0,2.2,28.0,409.0,370.16,275.46
2016,10,26,15,45,679.0,86.5,2.2,28.0,361.5,314.87,229.36
2016,10,26,16,0,647.0,81.0,2.2,28.0,314.0,261.86,184.61
2016,10,26,16,15,597.5,74.5,1.9,27.5,264.0,206.5,138.57
2016,10,26,16,30,548.0,68.0,1.6,27.0,214.0,156.04,97.39
2016,10,26,16,45,477.0,58.5,1.35,26.5,164.5,105.55,59.71
2016,10,26,17,0,406.0,49.0,1.1,26.0,115.0,63.17,32.97
2016,10,26,17,15,283.0,35.5,1.1,25.0,73.0,27.87,17.01
2016,10,26,17,30,160.0,22.0,1.1,24.0,31.0,17.33,0.0
2016,10,26,17,45,80.0,11.0,1.1,23.5,15.5,10.81,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,36.5,9.0,1.45,17.5,10.5,8.85,0.0
2016,10,27,7,0,73.0,18.0,1.6,18.0,21.0,44.03,0.0
2016,10,27,7,15,189.5,35.5,1.75,18.5,60.0,118.29,81.59
2016,10,27,7,30,306.0,53.0,1.9,19.0,99.0,191.04,145.36
2016,10,27,7,45,393.5,63.5,2.05,20.0,147.5,254.8,199.86
2016,10,27,8,0,481.0,74.0,2.2,21.0,196.0,328.88,261.38
2016,10,27,8,15,535.0,82.5,2.05,21.5,245.5,389.42,310.64
2016,10,27,8,30,589.0,91.0,1.9,22.0,295.0,453.29,360.56
2016,10,27,8,45,631.0,95.5,1.8,23.0,344.0,508.25,401.23
2016,10,27,9,0,673.0,100.0,1.7,24.0,393.0,564.53,441.2
2016,10,27,9,15,699.5,104.5,1.5,24.5,437.5,611.11,472.72
2016,10,27,9,30,726.0,109.0,1.3,25.0,482.0,657.11,502.45
2016,10,27,9,45,746.0,112.0,1.15,26.0,521.0,695.61,524.29
2016,10,27,10,0,766.0,115.0,1.0,27.0,560.0,732.49,544.01
2016,10,27,10,15,780.0,117.5,1.05,27.0,592.5,759.37,561.03
2016,10,27,10,30,794.0,120.0,1.1,27.0,625.0,786.69,578.43
2016,10,27,10,45,802.5,122.5,1.2,27.5,650.5,806.81,590.54
2016,10,27,11,0,811.0,125.0,1.3,28.0,676.0,823.96,600.8
2016,10,27,11,15,817.5,126.0,1.4,28.0,693.5,834.69,608.15
2016,10,27,11,30,824.0,127.0,1.5,28.0,711.0,842.21,613.57
2016,10,27,11,45,847.0,117.5,1.65,28.5,724.0,848.95,617.94
2016,10,27,12,0,870.0,108.0,1.8,29.0,737.0,847.88,617.24
2016,10,27,12,15,541.5,230.0,1.85,29.0,622.0,700.15,515.85
2016,10,27,12,30,213.0,352.0,1.9,29.0,507.0,538.57,396.91
2016,10,27,12,45,540.5,229.0,1.95,29.0,614.5,678.04,503.63
2016,10,27,13,0,868.0,106.0,2.0,29.0,722.0,788.56,581.77
2016,10,27,13,15,863.0,105.0,2.0,29.0,705.5,761.8,563.23
2016,10,27,13,30,858.0,104.0,2.0,29.0,689.0,734.52,545.54
2016,10,27,13,45,851.0,102.0,2.05,29.0,665.0,699.52,522.81
2016,10,27,14,0,844.0,100.0,2.1,29.0,641.0,662.21,497.01
2016,10,27,14,15,832.0,98.0,2.1,29.0,609.0,619.67,466.4
2016,10,27,14,30,820.0,96.0,2.1,29.0,577.0,575.6,433.98
2016,10,27,14,45,799.0,95.0,2.15,29.0,537.5,526.46,397.2
2016,10,27,15,0,778.0,94.0,2.2,29.0,498.0,477.09,359.2
2016,10,27,15,15,754.5,90.5,2.2,28.5,454.0,424.24,318.06
2016,10,27,15,30,731.0,87.0,2.2,28.0,410.0,371.13,275.42
2016,10,27,15,45,698.0,82.0,2.25,28.0,362.0,315.11,229.05
2016,10,27,16,0,665.0,77.0,2.3,28.0,314.0,261.43,183.67
2016,10,27,16,15,616.5,71.0,2.05,27.5,263.5,205.96,137.38
2016,10,27,16,30,568.0,65.0,1.8,27.0,213.0,155.24,95.9
2016,10,27,16,45,497.5,55.5,1.55,26.5,163.5,103.85,57.6
2016,10,27,17,0,427.0,46.0,1.3,26.0,114.0,60.46,30.51
2016,10,27,17,15,301.0,33.0,1.25,25.0,72.0,25.63,15.07
2016,10,27,17,30,175.0,20.0,1.2,24.0,30.0,16.07,0.0
2016,10,27,17,45,87.5,10.0,1.2,23.0,15.0,9.83,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,81.0,8.5,0.9,15.5,11.5,0.0,0.0
2016,10,28,7,0,162.0,17.0,0.9,16.0,23.0,60.51,0.0
2016,10,28,7,15,300.5,30.0,1.0,16.5,65.5,147.56,101.09
2016,10,28,7,30,439.0,43.0,1.1,17.0,108.0,229.52,174.46
2016,10,28,7,45,521.5,51.5,1.25,18.0,159.0,296.66,232.52
2016,10,28,8,0,604.0,60.0,1.4,19.0,210.0,370.88,294.47
2016,10,28,8,15,654.0,66.0,1.5,20.0,262.0,431.67,343.84
2016,10,28,8,30,704.0,72.0,1.6,21.0,314.0,495.29,393.35
2016,10,28,8,45,740.0,75.5,1.75,22.0,364.0,547.41,432.71
2016,10,28,9,0,776.0,79.0,1.9,23.0,414.0,602.74,473.04
2016,10,28,9,15,799.5,82.5,2.0,23.5,460.0,649.71,506.66
2016,10,28,9,30,823.0,86.0,2.1,24.0,506.0,695.59,537.39
2016,10,28,9,45,842.0,88.0,2.25,24.5,546.5,734.99,563.35
2016,10,28,10,0,861.0,90.0,2.4,25.0,587.0,772.4,587.69
2016,10,28,10,15,873.0,92.0,2.45,25.5,620.0,797.22,602.48
2016,10,28,10,30,885.0,94.0,2.5,26.0,653.0,823.98,618.64
2016,10,28,10,45,895.5,94.0,2.55,26.5,679.5,844.29,630.35
2016,10,28,11,0,906.0,94.0,2.6,27.0,706.0,861.42,640.0
2016,10,28,11,15,599.0,210.5,2.6,27.0,619.5,742.81,556.49
2016,10,28,11,30,292.0,327.0,2.6,27.0,533.0,599.41,448.45
2016,10,28,11,45,356.0,314.0,2.6,27.5,568.5,636.57,476.0
2016,10,28,12,0,420.0,301.0,2.6,28.0,604.0,672.05,500.87
2016,10,28,12,15,674.5,196.5,2.6,28.0,682.0,775.75,578.45
2016,10,28,12,30,929.0,92.0,2.6,28.0,760.0,854.74,631.72
2016,10,28,12,45,927.0,91.0,2.6,28.0,751.5,835.6,618.41
2016,10,28,13,0,925.0,90.0,2.6,28.0,743.0,813.09,603.72
2016,10,28,13,15,566.0,207.5,2.6,28.0,604.5,644.84,484.51
2016,10,28,13,30,207.0,325.0,2.6,28.0,466.0,479.05,359.21
2016,10,28,13,45,218.0,311.0,2.6,28.5,454.5,464.05,348.97
2016,10,28,14,0,229.0,297.0,2.6,29.0,443.0,447.78,336.94
2016,10,28,14,15,552.5,190.0,2.55,28.5,518.0,536.3,406.99
2016,10,28,14,30,876.0,83.0,2.5,28.0,593.0,591.63,449.71
2016,10,28,14,45,860.0,80.5,2.5,28.0,553.5,541.75,411.15
2016,10,28,15,0,844.0,78.0,2.5,28.0,514.0,490.9,371.45
2016,10,28,15,15,822.0,75.5,2.45,28.0,469.0,436.73,328.01
2016,10,28,15,30,800.0,73.0,2.4,28.0,424.0,382.93,283.63
2016,10,28,15,45,768.5,69.0,2.4,28.0,374.5,325.16,235.34
2016,10,28,16,0,737.0,65.0,2.4,28.0,325.0,269.43,187.76
2016,10,28,16,15,690.0,60.0,2.1,27.0,273.0,211.65,139.38
2016,10,28,16,30,643.0,55.0,1.8,26.0,221.0,156.87,94.42
2016,10,28,16,45,567.5,48.0,1.5,25.5,169.5,103.19,54.51
2016,10,28,17,0,492.0,41.0,1.2,25.0,118.0,57.96,27.15
2016,10,28,17,15,357.0,30.0,1.15,24.0,74.0,22.95,12.85
2016,10,28,17,30,222.0,19.0,1.1,23.0,30.0,15.26,0.0
2016,10,28,17,45,111.0,9.5,1.1,22.0,15.0,9.34,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
